ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 00:00,2,0.000,ALERT,213.29,299.37,60.017,1560484804,"201051344000579","174011545737251",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1346827.7,1346827.7,3789,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484806,566906.00
06/14/2019 00:00,2,0.000,ALERT,213.29,298.17,59.975,1560484804,"201051344001025","174011545737251",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,1330626.3,1330626.3,3788,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484808,566907.00
06/14/2019 00:00,2,0.000,ALERT,213.51,298.77,60.012,1560484804,"201051344001093","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1313431.8,1313431.8,3794,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484809,566908.00
06/14/2019 00:00,2,0.000,ALERT,213.06,299.07,60.022,1560484804,"201051344000458","174011545737251",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,1328689.6,1328689.6,3787,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560484811,566909.00
06/14/2019 00:00,2,0.000,ALERT,213.29,299.37,60.022,1560484804,"201051344000890","174011545737251",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,1328435.8,1328435.8,3795,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560484813,566910.00
06/14/2019 00:00,2,0.000,ALERT,213.06,298.77,60.017,1560484804,"201051344000988","174011545737251",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,1017127.6,1017127.6,3785,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484815,566911.00
06/14/2019 00:00,2,0.000,ALERT,213.96,299.67,60.022,1560484804,"201051344000582","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1306385.7,1306385.7,3786,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484817,566912.00
06/14/2019 00:00,2,0.000,ALERT,213.29,299.67,60.017,1560484804,"201051344000868","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1314633.5,1314633.5,3792,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484819,566913.00
06/14/2019 00:00,2,0.000,ALERT,213.74,299.37,60.017,1560484804,"201051344000576","174011545737251",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,1331808.0,1331808.0,3798,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560484821,566914.00
06/14/2019 00:00,2,0.000,ALERT,213.29,298.77,60.001,1560484804,"201051344001158","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1308772.7,1308772.7,3785,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484823,566915.00
06/14/2019 00:00,2,0.000,ALERT,213.74,298.17,59.985,1560484804,"201051344000917","174011545737251",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,1323122.6,1323122.6,3793,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484824,566916.00
06/14/2019 00:00,2,0.000,ALERT,213.74,298.17,60.012,1560484804,"201051344000417","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1053324.1,1053324.1,3802,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484826,566917.00
06/14/2019 00:00,2,0.000,ALERT,213.96,299.07,60.017,1560484804,"201051344000685","174011545737251",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,1329476.2,1329476.2,3795,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560484828,566918.00
06/14/2019 00:00,2,0.000,ALERT,213.51,298.17,60.006,1560484804,"201051344000651","174011545737251",0.00,15.00,0,296.06,300.27,0.0,0.0,0.000,1323137.0,1323137.0,3793,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484830,566919.00
06/14/2019 00:00,2,0.000,ALERT,213.06,299.97,60.022,1560484804,"201051344000594","174011545737251",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,1334249.1,1334249.1,3794,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560484832,566920.00
06/14/2019 00:00,2,0.000,ALERT,213.29,299.07,60.001,1560484804,"201051344000469","174011545737251",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,1314371.7,1314371.7,3792,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560484833,566921.00
06/14/2019 00:00,2,0.000,ALERT,213.74,299.07,60.001,1560484804,"201051344000585","174011545737251",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,1337436.1,1337436.1,3787,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484835,566922.00
06/14/2019 00:00,2,0.000,ALERT,213.74,299.07,59.980,1560484804,"201051344000853","174011545737251",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,1337473.4,1337473.4,3789,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484837,566923.00
06/14/2019 00:00,2,0.000,ALERT,213.74,299.07,60.043,1560484804,"201051344001145","174011545737251",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,1337868.3,1337868.3,3801,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560484839,566924.00
06/14/2019 00:00,2,0.000,ALERT,213.51,299.07,60.028,1560484804,"201051344000438","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1331271.2,1331271.2,3791,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484841,566925.00
06/14/2019 00:00,2,0.000,ALERT,213.06,298.77,59.996,1560484804,"201051344001135","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1318313.9,1318313.9,3790,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484843,566926.00
06/14/2019 00:00,2,0.000,ALERT,213.29,299.37,60.033,1560484804,"201051344000983","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1335426.6,1335426.6,3788,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484845,566927.00
06/14/2019 00:00,2,0.000,ALERT,213.51,298.77,60.022,1560484804,"201051344001203","174011545737251",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,1326203.4,1326203.4,3793,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484847,566928.00
06/14/2019 00:00,2,0.000,ALERT,213.29,299.37,60.033,1560484804,"201051344001230","174011545737251",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,1321571.3,1321571.3,3808,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484849,566929.00
06/14/2019 00:00,2,0.000,ALERT,213.06,298.77,59.985,1560484804,"201051344000646","174011545737251",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,1315413.8,1315413.8,3803,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560484851,566930.00
06/14/2019 00:00,2,0.000,ALERT,213.51,298.77,60.038,1560484804,"201051344000867","174011545737251",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,1312612.4,1312612.4,3789,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484852,566931.00
06/14/2019 00:00,2,0.000,ALERT,213.74,298.77,60.038,1560484804,"201051344000633","174011545737251",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,1309811.3,1309811.3,3796,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484854,566932.00
06/14/2019 00:00,2,0.000,ALERT,213.06,299.07,60.033,1560484804,"201051344000955","174011545737251",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,1335886.2,1335886.2,3797,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484856,566933.00
06/14/2019 00:00,2,0.000,ALERT,213.51,298.47,60.033,1560484804,"201051344000648","174011545737251",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,1324286.5,1324286.5,3787,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560484858,566934.00
06/14/2019 00:00,2,0.000,ALERT,213.74,299.37,60.033,1560484804,"201051344000645","174011545737251",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,1329642.1,1329642.1,3792,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484860,566935.00
06/14/2019 00:00,2,0.000,ALERT,213.29,299.67,60.033,1560484804,"201051344000569","174011545737251",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1346269.4,1346269.4,3794,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560484862,566936.00
06/14/2019 00:00,2,0.000,ALERT,213.51,298.77,60.028,1560484804,"179051228000119","174011545737251",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,132805.1,132805.1,3823,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560484863,566937.00
06/14/2019 00:15,2,0.000,ALERT,213.51,302.68,60.022,1560485704,"201051344000579","174011545737251",0.00,16.00,0,297.57,305.38,0.0,0.0,0.000,1346827.7,1346827.7,3791,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485706,566938.00
06/14/2019 00:15,2,0.000,ALERT,212.83,300.87,60.054,1560485704,"201051344001025","174011545737251",0.00,15.30,0,296.36,304.18,0.0,0.0,0.000,1330626.3,1330626.3,3790,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485708,566939.00
06/14/2019 00:15,2,0.000,ALERT,213.06,301.17,60.065,1560485704,"201051344001093","174011545737251",0.00,16.30,0,296.66,303.58,0.0,0.0,0.000,1313431.8,1313431.8,3796,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485710,566940.00
06/14/2019 00:15,2,0.000,ALERT,213.51,302.07,60.043,1560485704,"201051344000458","174011545737251",0.00,17.00,0,297.26,305.38,0.0,0.0,0.000,1328689.6,1328689.6,3789,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485712,566941.00
06/14/2019 00:15,2,0.000,ALERT,212.83,301.77,60.043,1560485704,"201051344000890","174011545737251",0.00,15.50,0,297.26,304.78,0.0,0.0,0.000,1328435.8,1328435.8,3797,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485714,566942.00
06/14/2019 00:15,2,0.000,ALERT,213.29,301.77,60.022,1560485704,"201051344000988","174011545737251",0.00,16.30,0,294.56,304.18,0.0,0.0,0.000,1017127.6,1017127.6,3787,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485716,566943.00
06/14/2019 00:15,2,0.000,ALERT,213.51,302.07,60.054,1560485704,"201051344000582","174011545737251",0.00,15.50,0,297.26,304.48,0.0,0.0,0.000,1306385.7,1306385.7,3788,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485718,566944.00
06/14/2019 00:15,2,0.000,ALERT,213.29,302.37,60.043,1560485704,"201051344000868","174011545737251",0.00,16.30,0,297.57,305.38,0.0,0.0,0.000,1314633.5,1314633.5,3794,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485719,566945.00
06/14/2019 00:15,2,0.000,ALERT,213.96,302.37,60.049,1560485704,"201051344000576","174011545737251",0.00,16.00,0,297.26,304.78,0.0,0.0,0.000,1331808.0,1331808.0,3800,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485721,566946.00
06/14/2019 00:15,2,0.000,ALERT,213.51,301.47,60.049,1560485704,"201051344001158","174011545737251",0.00,15.50,0,296.66,304.18,0.0,0.0,0.000,1308772.7,1308772.7,3787,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485723,566947.00
06/14/2019 00:15,2,0.000,ALERT,213.06,300.57,60.043,1560485704,"201051344000917","174011545737251",0.00,16.70,0,295.46,302.98,0.0,0.0,0.000,1323122.6,1323122.6,3795,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485725,566948.00
06/14/2019 00:15,2,0.000,ALERT,213.29,300.57,60.043,1560485704,"201051344000417","174011545737251",0.00,15.50,0,296.06,302.98,0.0,0.0,0.000,1053324.1,1053324.1,3804,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485727,566949.00
06/14/2019 00:15,2,0.000,ALERT,213.29,301.17,60.043,1560485704,"201051344000685","174011545737251",0.00,15.80,0,296.66,303.58,0.0,0.0,0.000,1329476.2,1329476.2,3797,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485728,566950.00
06/14/2019 00:15,2,0.000,ALERT,213.06,300.57,60.038,1560485704,"201051344000651","174011545737251",0.00,15.30,0,296.06,303.28,0.0,0.0,0.000,1323137.0,1323137.0,3795,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485730,566951.00
06/14/2019 00:15,2,0.000,ALERT,213.06,302.37,60.075,1560485704,"201051344000594","174011545737251",0.00,15.80,0,296.96,305.08,0.0,0.0,0.000,1334249.1,1334249.1,3796,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485732,566952.00
06/14/2019 00:15,2,0.000,ALERT,213.51,301.77,60.033,1560485704,"201051344000469","174011545737251",0.00,15.80,0,296.06,304.18,0.0,0.0,0.000,1314371.7,1314371.7,3794,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485734,566953.00
06/14/2019 00:15,2,0.000,ALERT,213.29,301.47,60.038,1560485704,"201051344000585","174011545737251",0.00,16.00,0,296.36,303.88,0.0,0.0,0.000,1337436.1,1337436.1,3789,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485736,566954.00
06/14/2019 00:15,2,0.000,ALERT,213.96,301.77,60.033,1560485704,"201051344000853","174011545737251",0.00,16.00,0,297.26,304.78,0.0,0.0,0.000,1337473.4,1337473.4,3791,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485737,566955.00
06/14/2019 00:15,2,0.000,ALERT,213.29,301.77,60.043,1560485704,"201051344001145","174011545737251",0.00,15.50,0,297.26,304.48,0.0,0.0,0.000,1337868.3,1337868.3,3803,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485739,566956.00
06/14/2019 00:15,2,0.000,ALERT,213.29,301.47,60.043,1560485704,"201051344000438","174011545737251",0.00,15.50,0,296.66,304.18,0.0,0.0,0.000,1331271.2,1331271.2,3793,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485741,566957.00
06/14/2019 00:15,2,0.000,ALERT,212.83,301.17,60.038,1560485704,"201051344001135","174011545737251",0.00,15.80,0,296.66,304.18,0.0,0.0,0.000,1318313.9,1318313.9,3792,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485743,566958.00
06/14/2019 00:15,2,0.000,ALERT,213.51,302.07,60.043,1560485704,"201051344000983","174011545737251",0.00,16.30,0,297.87,305.08,0.0,0.0,0.000,1335426.6,1335426.6,3790,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485745,566959.00
06/14/2019 00:15,2,0.000,ALERT,213.29,300.87,60.006,1560485704,"201051344001203","174011545737251",0.00,15.50,0,296.66,305.38,0.0,0.0,0.000,1326203.4,1326203.4,3795,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485747,566960.00
06/14/2019 00:15,2,0.000,ALERT,213.06,301.77,60.043,1560485704,"201051344001230","174011545737251",0.00,15.50,0,296.96,304.18,0.0,0.0,0.000,1321571.3,1321571.3,3810,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485749,566961.00
06/14/2019 00:15,2,0.000,ALERT,212.61,300.87,60.049,1560485704,"201051344000646","174011545737251",0.00,15.50,0,296.06,303.58,0.0,0.0,0.000,1315413.8,1315413.8,3805,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485751,566962.00
06/14/2019 00:15,2,0.000,ALERT,213.74,301.77,60.038,1560485704,"201051344000867","174011545737251",0.00,16.70,0,296.96,305.08,0.0,0.0,0.000,1312612.4,1312612.4,3791,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485753,566963.00
06/14/2019 00:15,2,0.000,ALERT,214.19,301.47,60.049,1560485704,"201051344000633","174011545737251",0.00,15.50,0,295.46,303.88,0.0,0.0,0.000,1309811.3,1309811.3,3798,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485755,566964.00
06/14/2019 00:15,2,0.000,ALERT,212.83,301.47,60.043,1560485704,"201051344000955","174011545737251",0.00,16.00,0,296.66,303.58,0.0,0.0,0.000,1335886.2,1335886.2,3799,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485756,566965.00
06/14/2019 00:15,2,0.000,ALERT,213.74,301.17,60.049,1560485704,"201051344000648","174011545737251",0.00,15.80,0,296.66,304.78,0.0,0.0,0.000,1324286.5,1324286.5,3789,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485758,566966.00
06/14/2019 00:15,2,0.000,ALERT,213.96,301.47,60.033,1560485704,"201051344000645","174011545737251",0.00,16.70,0,297.26,304.48,0.0,0.0,0.000,1329642.1,1329642.1,3794,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560485760,566967.00
06/14/2019 00:15,2,0.000,ALERT,213.51,302.37,59.990,1560485704,"201051344000569","174011545737251",0.00,16.30,0,297.87,305.38,0.0,0.0,0.000,1346269.4,1346269.4,3796,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560485762,566968.00
06/14/2019 00:15,2,0.000,ALERT,213.74,301.47,60.028,1560485704,"179051228000119","174011545737251",0.00,18.00,0,295.46,303.88,0.0,0.0,0.000,132805.1,132805.1,3825,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560485764,566969.00
06/14/2019 00:30,2,0.000,ALERT,213.96,302.98,60.022,1560486604,"201051344000579","174011545737251",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,1346827.7,1346827.7,3793,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486606,566970.00
06/14/2019 00:30,2,0.000,ALERT,213.74,300.87,60.028,1560486604,"201051344001025","174011545737251",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,1330626.3,1330626.3,3792,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486608,566971.00
06/14/2019 00:30,2,0.000,ALERT,213.96,301.17,60.017,1560486604,"201051344001093","174011545737251",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,1313431.8,1313431.8,3798,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560486610,566972.00
06/14/2019 00:30,2,0.000,ALERT,213.74,302.68,60.054,1560486604,"201051344000458","174011545737251",0.00,17.00,0,299.97,304.78,0.0,0.0,0.000,1328689.6,1328689.6,3791,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560486612,566973.00
06/14/2019 00:30,2,0.000,ALERT,213.51,301.77,60.017,1560486604,"201051344000890","174011545737251",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,1328435.8,1328435.8,3799,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486614,566974.00
06/14/2019 00:30,2,0.000,ALERT,213.74,302.37,60.028,1560486604,"201051344000988","174011545737251",0.00,16.70,0,297.57,303.58,0.0,0.0,0.000,1017127.6,1017127.6,3789,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486615,566975.00
06/14/2019 00:30,2,0.000,ALERT,214.41,302.07,60.028,1560486604,"201051344000582","174011545737251",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,1306385.7,1306385.7,3790,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560486617,566976.00
06/14/2019 00:30,2,0.000,ALERT,213.74,302.98,60.022,1560486604,"201051344000868","174011545737251",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,1314633.5,1314633.5,3796,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486619,566977.00
06/14/2019 00:30,2,0.000,ALERT,214.19,302.37,60.028,1560486604,"201051344000576","174011545737251",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,1331808.0,1331808.0,3802,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486621,566978.00
06/14/2019 00:30,2,0.000,ALERT,213.74,302.07,60.043,1560486604,"201051344001158","174011545737251",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,1308772.7,1308772.7,3789,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486623,566979.00
06/14/2019 00:30,2,0.000,ALERT,213.96,300.87,60.028,1560486604,"201051344000917","174011545737251",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,1323122.6,1323122.6,3797,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486624,566980.00
06/14/2019 00:30,2,0.000,ALERT,213.96,300.87,60.033,1560486604,"201051344000417","174011545737251",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1053324.1,1053324.1,3806,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486626,566981.00
06/14/2019 00:30,2,0.000,ALERT,214.19,301.17,60.043,1560486604,"201051344000685","174011545737251",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,1329476.2,1329476.2,3799,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560486628,566982.00
06/14/2019 00:30,2,0.000,ALERT,213.96,300.57,60.028,1560486604,"201051344000651","174011545737251",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1323137.0,1323137.0,3797,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486630,566983.00
06/14/2019 00:30,2,0.000,ALERT,213.51,302.68,60.022,1560486604,"201051344000594","174011545737251",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,1334249.1,1334249.1,3798,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560486632,566984.00
06/14/2019 00:30,2,0.000,ALERT,213.96,302.07,60.028,1560486604,"201051344000469","174011545737251",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,1314371.7,1314371.7,3796,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486634,566985.00
06/14/2019 00:30,2,0.000,ALERT,213.96,301.47,60.070,1560486604,"201051344000585","174011545737251",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,1337436.1,1337436.1,3791,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486636,566986.00
06/14/2019 00:30,2,0.000,ALERT,214.41,302.07,60.059,1560486604,"201051344000853","174011545737251",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,1337473.4,1337473.4,3793,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486638,566987.00
06/14/2019 00:30,2,0.000,ALERT,213.96,301.47,60.038,1560486604,"201051344001145","174011545737251",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,1337868.3,1337868.3,3805,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560486640,566988.00
06/14/2019 00:30,2,0.000,ALERT,213.74,301.17,59.990,1560486604,"201051344000438","174011545737251",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,1331271.2,1331271.2,3795,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560486641,566989.00
06/14/2019 00:30,2,0.000,ALERT,213.51,301.17,60.070,1560486604,"201051344001135","174011545737251",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,1318313.9,1318313.9,3794,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486643,566990.00
06/14/2019 00:30,2,0.000,ALERT,213.74,302.37,60.006,1560486604,"201051344000983","174011545737251",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,1335426.6,1335426.6,3792,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486645,566991.00
06/14/2019 00:30,2,0.000,ALERT,213.96,301.17,60.038,1560486604,"201051344001203","174011545737251",0.00,15.80,0,299.07,304.48,0.0,0.0,0.000,1326203.4,1326203.4,3797,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486647,566992.00
06/14/2019 00:30,2,0.000,ALERT,213.74,301.77,60.033,1560486604,"201051344001230","174011545737251",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,1321571.3,1321571.3,3812,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486649,566993.00
06/14/2019 00:30,2,0.000,ALERT,213.51,301.17,60.038,1560486604,"201051344000646","174011545737251",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1315413.8,1315413.8,3807,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486651,566994.00
06/14/2019 00:30,2,0.000,ALERT,214.19,302.37,60.001,1560486604,"201051344000867","174011545737251",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,1312612.4,1312612.4,3793,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486652,566995.00
06/14/2019 00:30,2,0.000,ALERT,214.41,302.07,60.017,1560486604,"201051344000633","174011545737251",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,1309811.3,1309811.3,3800,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486654,566996.00
06/14/2019 00:30,2,0.000,ALERT,213.29,301.47,60.065,1560486604,"201051344000955","174011545737251",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,1335886.2,1335886.2,3801,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486656,566997.00
06/14/2019 00:30,2,0.000,ALERT,213.96,301.77,60.038,1560486604,"201051344000648","174011545737251",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,1324286.5,1324286.5,3791,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560486658,566998.00
06/14/2019 00:30,2,0.000,ALERT,214.19,302.37,60.033,1560486604,"201051344000645","174011545737251",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,1329642.1,1329642.1,3796,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486660,566999.00
06/14/2019 00:30,2,0.000,ALERT,213.74,302.98,60.006,1560486604,"201051344000569","174011545737251",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,1346269.4,1346269.4,3798,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560486661,567000.00
06/14/2019 00:30,2,0.000,ALERT,213.96,301.77,60.028,1560486604,"179051228000119","174011545737251",0.00,18.00,0,298.47,303.28,0.0,0.0,0.000,132805.1,132805.1,3827,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560486663,567001.00
06/14/2019 00:45,2,0.000,ALERT,213.74,302.37,60.038,1560487504,"201051344000579","174011545737251",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,1346827.7,1346827.7,3795,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487507,567002.00
06/14/2019 00:45,2,0.000,ALERT,213.51,300.27,60.038,1560487504,"201051344001025","174011545737251",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,1330626.3,1330626.3,3794,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487508,567003.00
06/14/2019 00:45,2,0.000,ALERT,213.74,300.87,60.028,1560487504,"201051344001093","174011545737251",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,1313431.8,1313431.8,3800,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487510,567004.00
06/14/2019 00:45,2,0.000,ALERT,213.74,302.07,60.038,1560487504,"201051344000458","174011545737251",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,1328689.6,1328689.6,3793,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487512,567005.00
06/14/2019 00:45,2,0.000,ALERT,213.51,301.77,60.038,1560487504,"201051344000890","174011545737251",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,1328435.8,1328435.8,3801,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487514,567006.00
06/14/2019 00:45,2,0.000,ALERT,213.74,302.07,60.059,1560487504,"201051344000988","174011545737251",0.00,16.70,0,297.87,303.88,0.0,0.0,0.000,1017127.6,1017127.6,3791,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487516,567007.00
06/14/2019 00:45,2,0.000,ALERT,213.96,302.07,60.038,1560487504,"201051344000582","174011545737251",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,1306385.7,1306385.7,3792,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487517,567008.00
06/14/2019 00:45,2,0.000,ALERT,213.74,302.37,60.054,1560487504,"201051344000868","174011545737251",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,1314633.5,1314633.5,3798,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487519,567009.00
06/14/2019 00:45,2,0.000,ALERT,214.19,302.37,60.054,1560487504,"201051344000576","174011545737251",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,1331808.0,1331808.0,3804,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487521,567010.00
06/14/2019 00:45,2,0.000,ALERT,213.74,301.77,60.049,1560487504,"201051344001158","174011545737251",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,1308772.7,1308772.7,3791,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487523,567011.00
06/14/2019 00:45,2,0.000,ALERT,213.74,300.87,60.049,1560487504,"201051344000917","174011545737251",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,1323122.6,1323122.6,3799,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487525,567012.00
06/14/2019 00:45,2,0.000,ALERT,213.74,300.57,60.033,1560487504,"201051344000417","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1053324.1,1053324.1,3808,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487526,567013.00
06/14/2019 00:45,2,0.000,ALERT,213.74,300.87,60.049,1560487504,"201051344000685","174011545737251",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,1329476.2,1329476.2,3801,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487528,567014.00
06/14/2019 00:45,2,0.000,ALERT,213.74,300.27,60.043,1560487504,"201051344000651","174011545737251",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1323137.0,1323137.0,3799,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487530,567015.00
06/14/2019 00:45,2,0.000,ALERT,213.51,302.68,60.012,1560487504,"201051344000594","174011545737251",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,1334249.1,1334249.1,3800,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487532,567016.00
06/14/2019 00:45,2,0.000,ALERT,213.96,301.77,60.043,1560487504,"201051344000469","174011545737251",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,1314371.7,1314371.7,3798,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487534,567017.00
06/14/2019 00:45,2,0.000,ALERT,213.96,301.17,60.049,1560487504,"201051344000585","174011545737251",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,1337436.1,1337436.1,3793,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487535,567018.00
06/14/2019 00:45,2,0.000,ALERT,214.19,301.77,60.022,1560487504,"201051344000853","174011545737251",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,1337473.4,1337473.4,3795,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487537,567019.00
06/14/2019 00:45,2,0.000,ALERT,213.96,301.47,60.059,1560487504,"201051344001145","174011545737251",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,1337868.3,1337868.3,3807,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487540,567020.00
06/14/2019 00:45,2,0.000,ALERT,213.74,301.17,60.001,1560487504,"201051344000438","174011545737251",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,1331271.2,1331271.2,3797,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487542,567021.00
06/14/2019 00:45,2,0.000,ALERT,213.29,300.87,60.049,1560487504,"201051344001135","174011545737251",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,1318313.9,1318313.9,3796,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487543,567022.00
06/14/2019 00:45,2,0.000,ALERT,213.74,301.77,60.043,1560487504,"201051344000983","174011545737251",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,1335426.6,1335426.6,3794,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487545,567023.00
06/14/2019 00:45,2,0.000,ALERT,213.74,300.57,60.043,1560487504,"201051344001203","174011545737251",0.00,15.80,0,299.67,304.78,0.0,0.0,0.000,1326203.4,1326203.4,3799,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487547,567024.00
06/14/2019 00:45,2,0.000,ALERT,213.51,301.17,60.049,1560487504,"201051344001230","174011545737251",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,1321571.3,1321571.3,3814,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487549,567025.00
06/14/2019 00:45,2,0.000,ALERT,213.29,300.87,60.012,1560487504,"201051344000646","174011545737251",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1315413.8,1315413.8,3809,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487551,567026.00
06/14/2019 00:45,2,0.000,ALERT,213.96,301.77,60.059,1560487504,"201051344000867","174011545737251",0.00,17.00,0,299.97,304.48,0.0,0.0,0.000,1312612.4,1312612.4,3795,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487552,567027.00
06/14/2019 00:45,2,0.000,ALERT,214.41,301.47,60.038,1560487504,"201051344000633","174011545737251",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,1309811.3,1309811.3,3802,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487554,567028.00
06/14/2019 00:45,2,0.000,ALERT,213.29,300.87,60.038,1560487504,"201051344000955","174011545737251",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,1335886.2,1335886.2,3803,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487556,567029.00
06/14/2019 00:45,2,0.000,ALERT,213.96,301.17,60.043,1560487504,"201051344000648","174011545737251",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,1324286.5,1324286.5,3793,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487558,567030.00
06/14/2019 00:45,2,0.000,ALERT,214.19,302.07,60.043,1560487504,"201051344000645","174011545737251",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,1329642.1,1329642.1,3798,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560487560,567031.00
06/14/2019 00:45,2,0.000,ALERT,213.96,302.68,60.038,1560487504,"201051344000569","174011545737251",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,1346269.4,1346269.4,3800,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560487562,567032.00
06/14/2019 00:45,2,0.000,ALERT,214.19,301.77,60.043,1560487504,"179051228000119","174011545737251",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,132805.1,132805.1,3829,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560487564,567033.00
06/14/2019 01:00,2,0.000,ALERT,213.29,302.07,60.022,1560488404,"201051344000579","174011545737251",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,1346827.7,1346827.7,3797,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488406,567034.00
06/14/2019 01:00,2,0.000,ALERT,212.83,299.07,60.022,1560488404,"201051344001025","174011545737251",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,1330626.3,1330626.3,3796,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488408,567035.00
06/14/2019 01:00,2,0.000,ALERT,212.83,299.37,60.017,1560488404,"201051344001093","174011545737251",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,1313431.8,1313431.8,3802,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488410,567036.00
06/14/2019 01:00,2,0.000,ALERT,213.06,300.87,60.006,1560488404,"201051344000458","174011545737251",0.00,17.00,0,300.27,305.08,0.0,0.0,0.000,1328689.6,1328689.6,3795,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488412,567037.00
06/14/2019 01:00,2,0.000,ALERT,212.83,299.67,59.964,1560488404,"201051344000890","174011545737251",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,1328435.8,1328435.8,3803,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488414,567038.00
06/14/2019 01:00,2,0.000,ALERT,212.83,300.87,60.006,1560488404,"201051344000988","174011545737251",0.00,16.30,0,297.57,303.88,0.0,0.0,0.000,1017127.6,1017127.6,3793,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488416,567039.00
06/14/2019 01:00,2,0.000,ALERT,213.29,299.97,60.006,1560488404,"201051344000582","174011545737251",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,1306385.7,1306385.7,3794,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488418,567040.00
06/14/2019 01:00,2,0.000,ALERT,213.06,301.47,60.001,1560488404,"201051344000868","174011545737251",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,1314633.5,1314633.5,3800,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488419,567041.00
06/14/2019 01:00,2,0.000,ALERT,213.51,301.17,59.990,1560488404,"201051344000576","174011545737251",0.00,16.30,0,299.97,304.48,0.0,0.0,0.000,1331808.0,1331808.0,3806,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488421,567042.00
06/14/2019 01:00,2,0.000,ALERT,213.06,300.57,59.990,1560488404,"201051344001158","174011545737251",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,1308772.7,1308772.7,3793,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560488423,567043.00
06/14/2019 01:00,2,0.000,ALERT,212.83,298.77,59.985,1560488404,"201051344000917","174011545737251",0.00,17.00,0,296.96,302.37,0.0,0.0,0.000,1323122.6,1323122.6,3801,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560488425,567044.00
06/14/2019 01:00,2,0.000,ALERT,213.06,298.47,59.980,1560488404,"201051344000417","174011545737251",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,1053324.1,1053324.1,3810,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488427,567045.00
06/14/2019 01:00,2,0.000,ALERT,213.06,299.07,59.969,1560488404,"201051344000685","174011545737251",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,1329476.2,1329476.2,3803,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560488429,567046.00
06/14/2019 01:00,2,0.000,ALERT,213.06,298.17,60.006,1560488404,"201051344000651","174011545737251",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,1323137.0,1323137.0,3801,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488430,567047.00
06/14/2019 01:00,2,0.000,ALERT,212.83,301.47,60.012,1560488404,"201051344000594","174011545737251",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,1334249.1,1334249.1,3802,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488432,567048.00
06/14/2019 01:00,2,0.000,ALERT,213.06,300.57,59.938,1560488404,"201051344000469","174011545737251",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,1314371.7,1314371.7,3800,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488434,567049.00
06/14/2019 01:00,2,0.000,ALERT,213.06,299.37,59.990,1560488404,"201051344000585","174011545737251",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,1337436.1,1337436.1,3795,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488436,567050.00
