ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 01:00,2,0.000,ALERT,213.51,300.57,59.980,1560488404,"201051344000853","174011545737251",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,1337473.4,1337473.4,3797,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488438,567051.00
06/14/2019 01:00,2,0.000,ALERT,213.29,299.97,59.985,1560488404,"201051344001145","174011545737251",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,1337868.3,1337868.3,3809,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488440,567052.00
06/14/2019 01:00,2,0.000,ALERT,213.06,299.07,59.990,1560488404,"201051344000438","174011545737251",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,1331271.2,1331271.2,3799,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488441,567053.00
06/14/2019 01:00,2,0.000,ALERT,212.61,299.07,59.959,1560488404,"201051344001135","174011545737251",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,1318313.9,1318313.9,3798,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560488443,567054.00
06/14/2019 01:00,2,0.000,ALERT,213.06,301.17,59.985,1560488404,"201051344000983","174011545737251",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,1335426.6,1335426.6,3796,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488445,567055.00
06/14/2019 01:00,2,0.000,ALERT,212.83,299.07,59.980,1560488404,"201051344001203","174011545737251",0.00,15.80,0,298.17,304.48,0.0,0.0,0.000,1326203.4,1326203.4,3801,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488447,567056.00
06/14/2019 01:00,2,0.000,ALERT,212.83,299.67,59.959,1560488404,"201051344001230","174011545737251",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,1321571.3,1321571.3,3816,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488449,567057.00
06/14/2019 01:00,2,0.000,ALERT,212.61,299.07,59.953,1560488404,"201051344000646","174011545737251",0.00,16.00,0,297.26,302.68,0.0,0.0,0.000,1315413.8,1315413.8,3811,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560488451,567058.00
06/14/2019 01:00,2,0.000,ALERT,213.51,300.87,59.996,1560488404,"201051344000867","174011545737251",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,1312612.4,1312612.4,3797,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488452,567059.00
06/14/2019 01:00,2,0.000,ALERT,213.74,300.57,59.985,1560488404,"201051344000633","174011545737251",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,1309811.3,1309811.3,3804,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488454,567060.00
06/14/2019 01:00,2,0.000,ALERT,212.61,299.67,59.985,1560488404,"201051344000955","174011545737251",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,1335886.2,1335886.2,3805,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488456,567061.00
06/14/2019 01:00,2,0.000,ALERT,213.29,300.27,59.943,1560488404,"201051344000648","174011545737251",0.00,15.80,0,299.37,304.18,0.0,0.0,0.000,1324286.5,1324286.5,3795,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560488458,567062.00
06/14/2019 01:00,2,0.000,ALERT,213.51,300.87,59.990,1560488404,"201051344000645","174011545737251",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,1329642.1,1329642.1,3800,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560488460,567063.00
06/14/2019 01:00,2,0.000,ALERT,213.06,301.47,59.996,1560488404,"201051344000569","174011545737251",0.00,16.70,0,300.57,305.08,0.0,0.0,0.000,1346269.4,1346269.4,3802,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560488461,567064.00
06/14/2019 01:00,2,0.000,ALERT,213.51,300.87,59.990,1560488404,"179051228000119","174011545737251",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,132805.1,132805.1,3831,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560488463,567065.00
06/14/2019 01:15,2,0.000,ALERT,213.06,301.17,60.028,1560489304,"201051344000579","174011545737251",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,1346827.7,1346827.7,3799,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489306,567066.00
06/14/2019 01:15,2,0.000,ALERT,212.83,299.67,60.033,1560489304,"201051344001025","174011545737251",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,1330626.3,1330626.3,3798,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489308,567067.00
06/14/2019 01:15,2,0.000,ALERT,213.06,300.27,60.012,1560489304,"201051344001093","174011545737251",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,1313431.8,1313431.8,3804,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489310,567068.00
06/14/2019 01:15,2,0.000,ALERT,212.83,301.17,60.059,1560489304,"201051344000458","174011545737251",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,1328689.6,1328689.6,3797,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489312,567069.00
06/14/2019 01:15,2,0.000,ALERT,213.06,300.57,60.070,1560489304,"201051344000890","174011545737251",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,1328435.8,1328435.8,3805,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489314,567070.00
06/14/2019 01:15,2,0.000,ALERT,213.06,301.17,60.028,1560489304,"201051344000988","174011545737251",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,1017127.6,1017127.6,3795,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489316,567071.00
06/14/2019 01:15,2,0.000,ALERT,213.51,301.17,60.028,1560489304,"201051344000582","174011545737251",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1306385.7,1306385.7,3796,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489317,567072.00
06/14/2019 01:15,2,0.000,ALERT,213.06,301.77,60.028,1560489304,"201051344000868","174011545737251",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,1314633.5,1314633.5,3802,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489319,567073.00
06/14/2019 01:15,2,0.000,ALERT,213.51,301.47,60.022,1560489304,"201051344000576","174011545737251",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,1331808.0,1331808.0,3808,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489321,567074.00
06/14/2019 01:15,2,0.000,ALERT,213.06,300.57,60.022,1560489304,"201051344001158","174011545737251",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1308772.7,1308772.7,3795,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489323,567075.00
06/14/2019 01:15,2,0.000,ALERT,213.29,299.67,60.017,1560489304,"201051344000917","174011545737251",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,1323122.6,1323122.6,3803,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489325,567076.00
06/14/2019 01:15,2,0.000,ALERT,213.29,299.67,60.028,1560489304,"201051344000417","174011545737251",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,1053324.1,1053324.1,3812,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489327,567077.00
06/14/2019 01:15,2,0.000,ALERT,213.51,300.57,60.028,1560489304,"201051344000685","174011545737251",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,1329476.2,1329476.2,3805,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489328,567078.00
06/14/2019 01:15,2,0.000,ALERT,213.29,299.37,60.033,1560489304,"201051344000651","174011545737251",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1323137.0,1323137.0,3803,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489330,567079.00
06/14/2019 01:15,2,0.000,ALERT,213.06,301.17,60.038,1560489304,"201051344000594","174011545737251",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,1334249.1,1334249.1,3804,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489332,567080.00
06/14/2019 01:15,2,0.000,ALERT,213.29,300.87,60.081,1560489304,"201051344000469","174011545737251",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1314371.7,1314371.7,3802,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489334,567081.00
06/14/2019 01:15,2,0.000,ALERT,213.29,300.27,60.033,1560489304,"201051344000585","174011545737251",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,1337436.1,1337436.1,3797,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489336,567082.00
06/14/2019 01:15,2,0.000,ALERT,213.74,300.87,60.038,1560489304,"201051344000853","174011545737251",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,1337473.4,1337473.4,3799,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489337,567083.00
06/14/2019 01:15,2,0.000,ALERT,213.51,300.27,60.043,1560489304,"201051344001145","174011545737251",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,1337868.3,1337868.3,3811,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489339,567084.00
06/14/2019 01:15,2,0.000,ALERT,213.29,299.97,60.028,1560489304,"201051344000438","174011545737251",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1331271.2,1331271.2,3801,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489341,567085.00
06/14/2019 01:15,2,0.000,ALERT,212.61,299.67,60.038,1560489304,"201051344001135","174011545737251",0.00,16.00,0,297.26,302.07,0.0,0.0,0.000,1318313.9,1318313.9,3800,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489343,567086.00
06/14/2019 01:15,2,0.000,ALERT,213.06,300.87,60.038,1560489304,"201051344000983","174011545737251",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1335426.6,1335426.6,3798,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489345,567087.00
06/14/2019 01:15,2,0.000,ALERT,212.83,299.67,60.028,1560489304,"201051344001203","174011545737251",0.00,15.80,0,296.96,303.28,0.0,0.0,0.000,1326203.4,1326203.4,3803,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489347,567088.00
06/14/2019 01:15,2,0.000,ALERT,212.83,300.27,60.033,1560489304,"201051344001230","174011545737251",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,1321571.3,1321571.3,3818,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489348,567089.00
06/14/2019 01:15,2,0.000,ALERT,212.38,299.37,60.033,1560489304,"201051344000646","174011545737251",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,1315413.8,1315413.8,3813,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489350,567090.00
06/14/2019 01:15,2,0.000,ALERT,213.06,300.27,60.028,1560489304,"201051344000867","174011545737251",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,1312612.4,1312612.4,3799,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489352,567091.00
06/14/2019 01:15,2,0.000,ALERT,213.29,299.97,60.028,1560489304,"201051344000633","174011545737251",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,1309811.3,1309811.3,3806,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489354,567092.00
06/14/2019 01:15,2,0.000,ALERT,212.61,299.97,60.028,1560489304,"201051344000955","174011545737251",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,1335886.2,1335886.2,3807,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489356,567093.00
06/14/2019 01:15,2,0.000,ALERT,213.06,299.97,60.028,1560489304,"201051344000648","174011545737251",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1324286.5,1324286.5,3797,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489358,567094.00
06/14/2019 01:15,2,0.000,ALERT,213.51,300.57,60.028,1560489304,"201051344000645","174011545737251",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,1329642.1,1329642.1,3802,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560489360,567095.00
06/14/2019 01:15,2,0.000,ALERT,213.06,301.17,60.033,1560489304,"201051344000569","174011545737251",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,1346269.4,1346269.4,3804,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560489361,567096.00
06/14/2019 01:15,2,0.000,ALERT,213.29,300.27,60.033,1560489304,"179051228000119","174011545737251",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,132805.1,132805.1,3833,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560489363,567097.00
06/14/2019 01:30,2,0.000,ALERT,213.29,301.77,59.996,1560490204,"201051344000579","174011545737251",0.00,16.30,0,299.37,303.58,0.0,0.0,0.000,1346827.7,1346827.7,3801,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490206,567098.00
06/14/2019 01:30,2,0.000,ALERT,213.06,299.67,60.043,1560490204,"201051344001025","174011545737251",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,1330626.3,1330626.3,3800,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490208,567099.00
06/14/2019 01:30,2,0.000,ALERT,213.29,300.27,60.033,1560490204,"201051344001093","174011545737251",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,1313431.8,1313431.8,3806,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490210,567100.00
06/14/2019 01:30,2,0.000,ALERT,213.29,301.47,60.033,1560490204,"201051344000458","174011545737251",0.00,17.00,0,299.07,303.58,0.0,0.0,0.000,1328689.6,1328689.6,3799,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490212,567101.00
06/14/2019 01:30,2,0.000,ALERT,213.06,300.57,60.038,1560490204,"201051344000890","174011545737251",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1328435.8,1328435.8,3807,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490214,567102.00
06/14/2019 01:30,2,0.000,ALERT,213.29,301.47,59.996,1560490204,"201051344000988","174011545737251",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,1017127.6,1017127.6,3797,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490216,567103.00
06/14/2019 01:30,2,0.000,ALERT,213.51,300.87,60.028,1560490204,"201051344000582","174011545737251",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1306385.7,1306385.7,3798,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490218,567104.00
06/14/2019 01:30,2,0.000,ALERT,213.29,301.77,60.028,1560490204,"201051344000868","174011545737251",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,1314633.5,1314633.5,3804,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490219,567105.00
06/14/2019 01:30,2,0.000,ALERT,213.74,302.07,60.038,1560490204,"201051344000576","174011545737251",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,1331808.0,1331808.0,3810,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490221,567106.00
06/14/2019 01:30,2,0.000,ALERT,213.29,301.47,60.028,1560490204,"201051344001158","174011545737251",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1308772.7,1308772.7,3797,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490223,567107.00
06/14/2019 01:30,2,0.000,ALERT,213.29,299.67,60.028,1560490204,"201051344000917","174011545737251",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1323122.6,1323122.6,3805,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490225,567108.00
06/14/2019 01:30,2,0.000,ALERT,213.29,299.37,60.033,1560490204,"201051344000417","174011545737251",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,1053324.1,1053324.1,3814,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490227,567109.00
06/14/2019 01:30,2,0.000,ALERT,213.29,299.97,60.022,1560490204,"201051344000685","174011545737251",0.00,16.00,0,298.17,301.47,0.0,0.0,0.000,1329476.2,1329476.2,3807,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490229,567110.00
06/14/2019 01:30,2,0.000,ALERT,213.06,299.07,60.028,1560490204,"201051344000651","174011545737251",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,1323137.0,1323137.0,3805,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490230,567111.00
06/14/2019 01:30,2,0.000,ALERT,213.06,302.07,60.028,1560490204,"201051344000594","174011545737251",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,1334249.1,1334249.1,3806,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490232,567112.00
06/14/2019 01:30,2,0.000,ALERT,213.29,301.17,60.017,1560490204,"201051344000469","174011545737251",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1314371.7,1314371.7,3804,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490234,567113.00
06/14/2019 01:30,2,0.000,ALERT,213.29,299.97,60.033,1560490204,"201051344000585","174011545737251",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,1337436.1,1337436.1,3799,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490236,567114.00
06/14/2019 01:30,2,0.000,ALERT,213.74,301.17,60.028,1560490204,"201051344000853","174011545737251",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,1337473.4,1337473.4,3801,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490238,567115.00
06/14/2019 01:30,2,0.000,ALERT,213.29,299.97,60.028,1560490204,"201051344001145","174011545737251",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1337868.3,1337868.3,3813,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490240,567116.00
06/14/2019 01:30,2,0.000,ALERT,213.06,299.67,60.033,1560490204,"201051344000438","174011545737251",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,1331271.2,1331271.2,3803,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490241,567117.00
06/14/2019 01:30,2,0.000,ALERT,212.83,299.67,60.028,1560490204,"201051344001135","174011545737251",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,1318313.9,1318313.9,3802,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490243,567118.00
06/14/2019 01:30,2,0.000,ALERT,213.29,301.47,60.038,1560490204,"201051344000983","174011545737251",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,1335426.6,1335426.6,3800,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490245,567119.00
06/14/2019 01:30,2,0.000,ALERT,213.29,299.67,60.028,1560490204,"201051344001203","174011545737251",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,1326203.4,1326203.4,3805,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490247,567120.00
06/14/2019 01:30,2,0.000,ALERT,213.06,300.27,60.033,1560490204,"201051344001230","174011545737251",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,1321571.3,1321571.3,3820,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490249,567121.00
06/14/2019 01:30,2,0.000,ALERT,212.83,299.67,60.033,1560490204,"201051344000646","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1315413.8,1315413.8,3815,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490250,567122.00
06/14/2019 01:30,2,0.000,ALERT,213.51,301.47,60.028,1560490204,"201051344000867","174011545737251",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,1312612.4,1312612.4,3801,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490252,567123.00
06/14/2019 01:30,2,0.000,ALERT,213.96,301.17,60.022,1560490204,"201051344000633","174011545737251",0.00,15.80,0,296.66,302.07,0.0,0.0,0.000,1309811.3,1309811.3,3808,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490254,567124.00
06/14/2019 01:30,2,0.000,ALERT,212.83,299.97,60.028,1560490204,"201051344000955","174011545737251",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,1335886.2,1335886.2,3809,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490256,567125.00
06/14/2019 01:30,2,0.000,ALERT,213.51,300.87,60.033,1560490204,"201051344000648","174011545737251",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,1324286.5,1324286.5,3799,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490258,567126.00
06/14/2019 01:30,2,0.000,ALERT,213.74,301.47,60.022,1560490204,"201051344000645","174011545737251",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,1329642.1,1329642.1,3804,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560490260,567127.00
06/14/2019 01:30,2,0.000,ALERT,213.29,302.07,60.022,1560490204,"201051344000569","174011545737251",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,1346269.4,1346269.4,3806,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560490262,567128.00
06/14/2019 01:30,2,0.000,ALERT,213.51,301.17,60.012,1560490204,"179051228000119","174011545737251",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,132805.1,132805.1,3835,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560490263,567129.00
06/14/2019 01:45,2,0.000,ALERT,213.06,301.47,59.996,1560491104,"201051344000579","174011545737251",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,1346827.7,1346827.7,3803,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491106,567130.00
06/14/2019 01:45,2,0.000,ALERT,213.06,299.97,60.001,1560491104,"201051344001025","174011545737251",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,1330626.3,1330626.3,3802,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491108,567131.00
06/14/2019 01:45,2,0.000,ALERT,213.29,300.27,60.001,1560491104,"201051344001093","174011545737251",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,1313431.8,1313431.8,3808,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491110,567132.00
06/14/2019 01:45,2,0.000,ALERT,213.29,301.77,60.001,1560491104,"201051344000458","174011545737251",0.00,17.00,0,299.67,303.88,0.0,0.0,0.000,1328689.6,1328689.6,3801,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491112,567133.00
06/14/2019 01:45,2,0.000,ALERT,213.06,301.17,59.969,1560491104,"201051344000890","174011545737251",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1328435.8,1328435.8,3809,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491114,567134.00
06/14/2019 01:45,2,0.000,ALERT,213.29,302.07,60.001,1560491104,"201051344000988","174011545737251",0.00,16.30,0,297.26,302.98,0.0,0.0,0.000,1017127.6,1017127.6,3799,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491115,567135.00
06/14/2019 01:45,2,0.000,ALERT,213.51,301.47,59.980,1560491104,"201051344000582","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1306385.7,1306385.7,3800,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491117,567136.00
06/14/2019 01:45,2,0.000,ALERT,213.29,302.37,60.006,1560491104,"201051344000868","174011545737251",0.00,16.30,0,300.27,303.88,0.0,0.0,0.000,1314633.5,1314633.5,3806,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560491119,567137.00
06/14/2019 01:45,2,0.000,ALERT,213.74,302.07,60.017,1560491104,"201051344000576","174011545737251",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,1331808.0,1331808.0,3812,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491121,567138.00
06/14/2019 01:45,2,0.000,ALERT,213.29,301.47,60.022,1560491104,"201051344001158","174011545737251",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1308772.7,1308772.7,3799,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560491123,567139.00
06/14/2019 01:45,2,0.000,ALERT,213.51,299.97,60.012,1560491104,"201051344000917","174011545737251",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,1323122.6,1323122.6,3807,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560491124,567140.00
06/14/2019 01:45,2,0.000,ALERT,213.29,299.97,60.017,1560491104,"201051344000417","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1053324.1,1053324.1,3816,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491126,567141.00
06/14/2019 01:45,2,0.000,ALERT,213.51,300.57,60.028,1560491104,"201051344000685","174011545737251",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,1329476.2,1329476.2,3809,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491128,567142.00
06/14/2019 01:45,2,0.000,ALERT,213.29,299.97,60.022,1560491104,"201051344000651","174011545737251",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1323137.0,1323137.0,3807,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491130,567143.00
06/14/2019 01:45,2,0.000,ALERT,213.06,302.37,60.028,1560491104,"201051344000594","174011545737251",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,1334249.1,1334249.1,3808,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560491132,567144.00
06/14/2019 01:45,2,0.000,ALERT,213.29,301.77,60.017,1560491104,"201051344000469","174011545737251",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,1314371.7,1314371.7,3806,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491134,567145.00
06/14/2019 01:45,2,0.000,ALERT,213.51,300.87,60.028,1560491104,"201051344000585","174011545737251",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,1337436.1,1337436.1,3801,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491135,567146.00
06/14/2019 01:45,2,0.000,ALERT,213.96,301.17,60.070,1560491104,"201051344000853","174011545737251",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,1337473.4,1337473.4,3803,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491137,567147.00
06/14/2019 01:45,2,0.000,ALERT,213.51,300.57,60.038,1560491104,"201051344001145","174011545737251",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,1337868.3,1337868.3,3815,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491139,567148.00
06/14/2019 01:45,2,0.000,ALERT,213.29,300.57,60.043,1560491104,"201051344000438","174011545737251",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,1331271.2,1331271.2,3805,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491141,567149.00
06/14/2019 01:45,2,0.000,ALERT,212.83,300.57,60.001,1560491104,"201051344001135","174011545737251",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,1318313.9,1318313.9,3804,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560491143,567150.00
06/14/2019 01:45,2,0.000,ALERT,213.29,301.77,60.038,1560491104,"201051344000983","174011545737251",0.00,16.70,0,299.97,303.58,0.0,0.0,0.000,1335426.6,1335426.6,3802,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491145,567151.00
06/14/2019 01:45,2,0.000,ALERT,213.29,300.27,60.038,1560491104,"201051344001203","174011545737251",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,1326203.4,1326203.4,3807,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491147,567152.00
06/14/2019 01:45,2,0.000,ALERT,213.06,300.87,60.038,1560491104,"201051344001230","174011545737251",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1321571.3,1321571.3,3822,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560491148,567153.00
06/14/2019 01:45,2,0.000,ALERT,212.83,300.27,60.033,1560491104,"201051344000646","174011545737251",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,1315413.8,1315413.8,3817,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491150,567154.00
06/14/2019 01:45,2,0.000,ALERT,213.51,301.47,60.038,1560491104,"201051344000867","174011545737251",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,1312612.4,1312612.4,3803,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491152,567155.00
06/14/2019 01:45,2,0.000,ALERT,213.74,301.17,60.028,1560491104,"201051344000633","174011545737251",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,1309811.3,1309811.3,3810,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491154,567156.00
06/14/2019 01:45,2,0.000,ALERT,212.83,300.57,60.038,1560491104,"201051344000955","174011545737251",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,1335886.2,1335886.2,3811,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491156,567157.00
06/14/2019 01:45,2,0.000,ALERT,213.51,300.87,60.043,1560491104,"201051344000648","174011545737251",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,1324286.5,1324286.5,3801,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491158,567158.00
06/14/2019 01:45,2,0.000,ALERT,213.74,301.47,60.065,1560491104,"201051344000645","174011545737251",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,1329642.1,1329642.1,3806,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491159,567159.00
06/14/2019 01:45,2,0.000,ALERT,213.29,301.77,60.033,1560491104,"201051344000569","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1346269.4,1346269.4,3808,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560491161,567160.00
06/14/2019 01:45,2,0.000,ALERT,213.74,300.87,60.065,1560491104,"179051228000119","174011545737251",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,132805.1,132805.1,3837,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560491163,567161.00
06/14/2019 02:00,2,0.000,ALERT,212.83,301.47,60.033,1560492004,"201051344000579","174011545737251",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,1346827.7,1346827.7,3805,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492006,567162.00
06/14/2019 02:00,2,0.000,ALERT,213.06,299.97,60.033,1560492004,"201051344001025","174011545737251",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,1330626.3,1330626.3,3804,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492008,567163.00
06/14/2019 02:00,2,0.000,ALERT,213.29,300.57,60.033,1560492004,"201051344001093","174011545737251",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,1313431.8,1313431.8,3810,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492010,567164.00
06/14/2019 02:00,2,0.000,ALERT,212.83,301.17,60.038,1560492004,"201051344000458","174011545737251",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,1328689.6,1328689.6,3803,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492012,567165.00
06/14/2019 02:00,2,0.000,ALERT,213.06,301.17,60.033,1560492004,"201051344000890","174011545737251",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,1328435.8,1328435.8,3811,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492014,567166.00
06/14/2019 02:00,2,0.000,ALERT,212.83,300.87,60.065,1560492004,"201051344000988","174011545737251",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,1017127.6,1017127.6,3801,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492015,567167.00
06/14/2019 02:00,2,0.000,ALERT,213.74,301.47,60.033,1560492004,"201051344000582","174011545737251",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,1306385.7,1306385.7,3802,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492017,567168.00
06/14/2019 02:00,2,0.000,ALERT,213.06,301.77,60.028,1560492004,"201051344000868","174011545737251",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,1314633.5,1314633.5,3808,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492019,567169.00
06/14/2019 02:00,2,0.000,ALERT,213.51,301.77,60.028,1560492004,"201051344000576","174011545737251",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,1331808.0,1331808.0,3814,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492021,567170.00
06/14/2019 02:00,2,0.000,ALERT,213.06,301.17,60.012,1560492004,"201051344001158","174011545737251",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,1308772.7,1308772.7,3801,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492023,567171.00
06/14/2019 02:00,2,0.000,ALERT,213.29,300.27,60.049,1560492004,"201051344000917","174011545737251",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,1323122.6,1323122.6,3809,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492025,567172.00
06/14/2019 02:00,2,0.000,ALERT,213.29,299.97,60.022,1560492004,"201051344000417","174011545737251",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,1053324.1,1053324.1,3818,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492026,567173.00
06/14/2019 02:00,2,0.000,ALERT,213.51,300.57,60.038,1560492004,"201051344000685","174011545737251",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,1329476.2,1329476.2,3811,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492028,567174.00
06/14/2019 02:00,2,0.000,ALERT,213.29,299.97,60.033,1560492004,"201051344000651","174011545737251",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,1323137.0,1323137.0,3809,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492030,567175.00
06/14/2019 02:00,2,0.000,ALERT,212.83,301.77,60.049,1560492004,"201051344000594","174011545737251",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,1334249.1,1334249.1,3810,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492032,567176.00
06/14/2019 02:00,2,0.000,ALERT,213.06,301.47,60.033,1560492004,"201051344000469","174011545737251",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1314371.7,1314371.7,3808,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492034,567177.00
06/14/2019 02:00,2,0.000,ALERT,213.51,300.57,60.043,1560492004,"201051344000585","174011545737251",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,1337436.1,1337436.1,3803,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492035,567178.00
06/14/2019 02:00,2,0.000,ALERT,213.51,301.17,60.033,1560492004,"201051344000853","174011545737251",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,1337473.4,1337473.4,3805,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492037,567179.00
06/14/2019 02:00,2,0.000,ALERT,213.51,300.87,60.038,1560492004,"201051344001145","174011545737251",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1337868.3,1337868.3,3817,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492039,567180.00
06/14/2019 02:00,2,0.000,ALERT,213.29,300.57,60.065,1560492004,"201051344000438","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1331271.2,1331271.2,3807,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492041,567181.00
06/14/2019 02:00,2,0.000,ALERT,212.83,300.27,60.028,1560492004,"201051344001135","174011545737251",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,1318313.9,1318313.9,3806,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492043,567182.00
06/14/2019 02:00,2,0.000,ALERT,212.83,301.47,60.054,1560492004,"201051344000983","174011545737251",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,1335426.6,1335426.6,3804,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492045,567183.00
06/14/2019 02:00,2,0.000,ALERT,213.29,299.97,60.028,1560492004,"201051344001203","174011545737251",0.00,15.80,0,298.47,303.88,0.0,0.0,0.000,1326203.4,1326203.4,3809,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492047,567184.00
06/14/2019 02:00,2,0.000,ALERT,213.06,301.17,60.033,1560492004,"201051344001230","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1321571.3,1321571.3,3824,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492049,567185.00
06/14/2019 02:00,2,0.000,ALERT,212.61,300.27,60.033,1560492004,"201051344000646","174011545737251",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,1315413.8,1315413.8,3819,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492051,567186.00
06/14/2019 02:00,2,0.000,ALERT,213.06,300.87,60.028,1560492004,"201051344000867","174011545737251",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,1312612.4,1312612.4,3805,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492052,567187.00
06/14/2019 02:00,2,0.000,ALERT,213.29,300.57,60.033,1560492004,"201051344000633","174011545737251",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,1309811.3,1309811.3,3812,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492054,567188.00
06/14/2019 02:00,2,0.000,ALERT,212.61,300.27,60.033,1560492004,"201051344000955","174011545737251",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,1335886.2,1335886.2,3813,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492056,567189.00
06/14/2019 02:00,2,0.000,ALERT,213.06,299.97,60.033,1560492004,"201051344000648","174011545737251",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,1324286.5,1324286.5,3803,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492058,567190.00
06/14/2019 02:00,2,0.000,ALERT,213.29,300.87,60.028,1560492004,"201051344000645","174011545737251",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,1329642.1,1329642.1,3808,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492060,567191.00
06/14/2019 02:00,2,0.000,ALERT,212.83,301.77,60.028,1560492004,"201051344000569","174011545737251",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,1346269.4,1346269.4,3810,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492061,567192.00
06/14/2019 02:00,2,0.000,ALERT,213.29,300.87,60.022,1560492004,"179051228000119","174011545737251",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,132805.1,132805.1,3839,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560492063,567193.00
06/14/2019 02:15,2,0.000,ALERT,213.29,302.68,60.028,1560492904,"201051344000579","174011545737251",0.00,16.30,0,299.67,304.78,0.0,0.0,0.000,1346827.7,1346827.7,3807,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492906,567194.00
06/14/2019 02:15,2,0.000,ALERT,213.06,300.27,60.022,1560492904,"201051344001025","174011545737251",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,1330626.3,1330626.3,3806,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492908,567195.00
