ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 02:15,2,0.000,ALERT,213.29,300.57,60.022,1560492904,"201051344001093","174011545737251",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,1313431.8,1313431.8,3812,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492910,567196.00
06/14/2019 02:15,2,0.000,ALERT,213.06,301.77,60.033,1560492904,"201051344000458","174011545737251",0.00,17.00,0,299.37,304.78,0.0,0.0,0.000,1328689.6,1328689.6,3805,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492912,567197.00
06/14/2019 02:15,2,0.000,ALERT,213.06,301.17,60.017,1560492904,"201051344000890","174011545737251",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,1328435.8,1328435.8,3813,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492913,567198.00
06/14/2019 02:15,2,0.000,ALERT,213.06,301.77,60.038,1560492904,"201051344000988","174011545737251",0.00,16.30,0,296.96,303.58,0.0,0.0,0.000,1017127.6,1017127.6,3803,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492915,567199.00
06/14/2019 02:15,2,0.000,ALERT,213.74,301.47,59.985,1560492904,"201051344000582","174011545737251",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,1306385.7,1306385.7,3804,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492917,567200.00
06/14/2019 02:15,2,0.000,ALERT,213.29,302.68,60.033,1560492904,"201051344000868","174011545737251",0.00,16.00,0,299.97,305.08,0.0,0.0,0.000,1314633.5,1314633.5,3810,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492919,567201.00
06/14/2019 02:15,2,0.000,ALERT,213.74,302.68,60.022,1560492904,"201051344000576","174011545737251",0.00,16.00,0,299.07,303.88,0.0,0.0,0.000,1331808.0,1331808.0,3816,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492921,567202.00
06/14/2019 02:15,2,0.000,ALERT,213.29,301.77,60.033,1560492904,"201051344001158","174011545737251",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,1308772.7,1308772.7,3803,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492923,567203.00
06/14/2019 02:15,2,0.000,ALERT,213.51,300.27,60.017,1560492904,"201051344000917","174011545737251",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,1323122.6,1323122.6,3811,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492924,567204.00
06/14/2019 02:15,2,0.000,ALERT,213.51,300.27,60.012,1560492904,"201051344000417","174011545737251",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1053324.1,1053324.1,3820,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492926,567205.00
06/14/2019 02:15,2,0.000,ALERT,213.51,300.87,60.028,1560492904,"201051344000685","174011545737251",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,1329476.2,1329476.2,3813,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492928,567206.00
06/14/2019 02:15,2,0.000,ALERT,213.51,299.97,60.059,1560492904,"201051344000651","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1323137.0,1323137.0,3811,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492930,567207.00
06/14/2019 02:15,2,0.000,ALERT,213.06,302.37,60.022,1560492904,"201051344000594","174011545737251",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,1334249.1,1334249.1,3812,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492932,567208.00
06/14/2019 02:15,2,0.000,ALERT,213.29,301.77,60.033,1560492904,"201051344000469","174011545737251",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,1314371.7,1314371.7,3810,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492934,567209.00
06/14/2019 02:15,2,0.000,ALERT,213.51,300.87,60.033,1560492904,"201051344000585","174011545737251",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,1337436.1,1337436.1,3805,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492936,567210.00
06/14/2019 02:15,2,0.000,ALERT,213.74,301.77,60.001,1560492904,"201051344000853","174011545737251",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,1337473.4,1337473.4,3807,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492937,567211.00
06/14/2019 02:15,2,0.000,ALERT,213.51,300.87,60.028,1560492904,"201051344001145","174011545737251",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,1337868.3,1337868.3,3819,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492939,567212.00
06/14/2019 02:15,2,0.000,ALERT,213.29,300.87,60.022,1560492904,"201051344000438","174011545737251",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,1331271.2,1331271.2,3809,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492941,567213.00
06/14/2019 02:15,2,0.000,ALERT,212.83,300.57,60.022,1560492904,"201051344001135","174011545737251",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,1318313.9,1318313.9,3808,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492943,567214.00
06/14/2019 02:15,2,0.000,ALERT,213.06,302.07,60.022,1560492904,"201051344000983","174011545737251",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,1335426.6,1335426.6,3806,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492945,567215.00
06/14/2019 02:15,2,0.000,ALERT,213.29,300.57,60.070,1560492904,"201051344001203","174011545737251",0.00,15.80,0,298.17,304.48,0.0,0.0,0.000,1326203.4,1326203.4,3811,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492947,567216.00
06/14/2019 02:15,2,0.000,ALERT,213.06,301.17,60.033,1560492904,"201051344001230","174011545737251",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,1321571.3,1321571.3,3826,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492948,567217.00
06/14/2019 02:15,2,0.000,ALERT,212.83,300.27,60.017,1560492904,"201051344000646","174011545737251",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,1315413.8,1315413.8,3821,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492950,567218.00
06/14/2019 02:15,2,0.000,ALERT,213.51,301.77,60.028,1560492904,"201051344000867","174011545737251",0.00,16.70,0,298.77,304.78,0.0,0.0,0.000,1312612.4,1312612.4,3807,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492952,567219.00
06/14/2019 02:15,2,0.000,ALERT,213.74,301.47,60.028,1560492904,"201051344000633","174011545737251",0.00,15.80,0,296.96,303.28,0.0,0.0,0.000,1309811.3,1309811.3,3814,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492954,567220.00
06/14/2019 02:15,2,0.000,ALERT,213.06,300.57,60.065,1560492904,"201051344000955","174011545737251",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,1335886.2,1335886.2,3815,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560492956,567221.00
06/14/2019 02:15,2,0.000,ALERT,213.51,301.17,60.033,1560492904,"201051344000648","174011545737251",0.00,15.80,0,298.47,304.48,0.0,0.0,0.000,1324286.5,1324286.5,3805,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492958,567222.00
06/14/2019 02:15,2,0.000,ALERT,213.74,301.77,60.028,1560492904,"201051344000645","174011545737251",0.00,16.70,0,298.77,304.18,0.0,0.0,0.000,1329642.1,1329642.1,3810,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492960,567223.00
06/14/2019 02:15,2,0.000,ALERT,213.29,302.37,60.022,1560492904,"201051344000569","174011545737251",0.00,16.30,0,299.97,305.08,0.0,0.0,0.000,1346269.4,1346269.4,3812,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560492961,567224.00
06/14/2019 02:15,2,0.000,ALERT,213.74,301.47,60.022,1560492904,"179051228000119","174011545737251",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,132805.1,132805.1,3841,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560492963,567225.00
06/14/2019 02:30,2,0.000,ALERT,212.83,302.07,59.996,1560493804,"201051344000579","174011545737251",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,1346827.7,1346827.7,3809,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493806,567226.00
06/14/2019 02:30,2,0.000,ALERT,213.06,299.67,59.985,1560493804,"201051344001025","174011545737251",0.00,15.30,0,296.36,302.98,0.0,0.0,0.000,1330626.3,1330626.3,3808,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493808,567227.00
06/14/2019 02:30,2,0.000,ALERT,213.06,300.27,59.996,1560493804,"201051344001093","174011545737251",0.00,16.30,0,296.96,302.37,0.0,0.0,0.000,1313431.8,1313431.8,3814,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560493809,567228.00
06/14/2019 02:30,2,0.000,ALERT,212.61,301.77,60.001,1560493804,"201051344000458","174011545737251",0.00,16.70,0,298.17,304.48,0.0,0.0,0.000,1328689.6,1328689.6,3807,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493812,567229.00
06/14/2019 02:30,2,0.000,ALERT,212.83,300.87,59.990,1560493804,"201051344000890","174011545737251",0.00,15.80,0,297.57,303.28,0.0,0.0,0.000,1328435.8,1328435.8,3815,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493813,567230.00
06/14/2019 02:30,2,0.000,ALERT,212.83,301.47,59.990,1560493804,"201051344000988","174011545737251",0.00,16.00,0,295.76,303.58,0.0,0.0,0.000,1017127.6,1017127.6,3805,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493815,567231.00
06/14/2019 02:30,2,0.000,ALERT,213.29,301.17,59.964,1560493804,"201051344000582","174011545737251",0.00,15.50,0,297.87,303.28,0.0,0.0,0.000,1306385.7,1306385.7,3806,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560493817,567232.00
06/14/2019 02:30,2,0.000,ALERT,212.83,302.07,60.001,1560493804,"201051344000868","174011545737251",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,1314633.5,1314633.5,3812,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493819,567233.00
06/14/2019 02:30,2,0.000,ALERT,213.51,301.77,60.001,1560493804,"201051344000576","174011545737251",0.00,16.00,0,297.87,303.88,0.0,0.0,0.000,1331808.0,1331808.0,3818,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493821,567234.00
06/14/2019 02:30,2,0.000,ALERT,212.83,301.17,59.964,1560493804,"201051344001158","174011545737251",0.00,15.50,0,297.57,303.28,0.0,0.0,0.000,1308772.7,1308772.7,3805,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493823,567235.00
06/14/2019 02:30,2,0.000,ALERT,212.83,299.97,60.001,1560493804,"201051344000917","174011545737251",0.00,16.70,0,295.76,301.77,0.0,0.0,0.000,1323122.6,1323122.6,3813,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560493825,567236.00
06/14/2019 02:30,2,0.000,ALERT,213.06,299.67,59.990,1560493804,"201051344000417","174011545737251",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,1053324.1,1053324.1,3822,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493826,567237.00
06/14/2019 02:30,2,0.000,ALERT,213.29,300.27,59.996,1560493804,"201051344000685","174011545737251",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,1329476.2,1329476.2,3815,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493828,567238.00
06/14/2019 02:30,2,0.000,ALERT,213.06,299.67,60.001,1560493804,"201051344000651","174011545737251",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,1323137.0,1323137.0,3813,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560493830,567239.00
06/14/2019 02:30,2,0.000,ALERT,212.61,302.07,60.033,1560493804,"201051344000594","174011545737251",0.00,15.80,0,297.87,304.18,0.0,0.0,0.000,1334249.1,1334249.1,3814,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493832,567240.00
06/14/2019 02:30,2,0.000,ALERT,213.06,301.17,59.985,1560493804,"201051344000469","174011545737251",0.00,15.50,0,297.26,303.28,0.0,0.0,0.000,1314371.7,1314371.7,3812,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560493834,567241.00
06/14/2019 02:30,2,0.000,ALERT,213.29,300.27,60.022,1560493804,"201051344000585","174011545737251",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,1337436.1,1337436.1,3807,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493836,567242.00
06/14/2019 02:30,2,0.000,ALERT,213.51,301.47,60.017,1560493804,"201051344000853","174011545737251",0.00,15.80,0,298.17,303.88,0.0,0.0,0.000,1337473.4,1337473.4,3809,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493838,567243.00
06/14/2019 02:30,2,0.000,ALERT,213.29,300.87,60.012,1560493804,"201051344001145","174011545737251",0.00,15.50,0,297.26,303.28,0.0,0.0,0.000,1337868.3,1337868.3,3821,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493840,567244.00
06/14/2019 02:30,2,0.000,ALERT,213.06,300.27,60.012,1560493804,"201051344000438","174011545737251",0.00,15.50,0,296.96,302.68,0.0,0.0,0.000,1331271.2,1331271.2,3811,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560493841,567245.00
06/14/2019 02:30,2,0.000,ALERT,212.61,300.27,60.017,1560493804,"201051344001135","174011545737251",0.00,15.80,0,296.96,302.98,0.0,0.0,0.000,1318313.9,1318313.9,3810,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493843,567246.00
06/14/2019 02:30,2,0.000,ALERT,213.06,301.47,60.017,1560493804,"201051344000983","174011545737251",0.00,16.00,0,298.47,304.18,0.0,0.0,0.000,1335426.6,1335426.6,3808,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560493845,567247.00
06/14/2019 02:30,2,0.000,ALERT,213.06,300.27,60.006,1560493804,"201051344001203","174011545737251",0.00,15.80,0,296.96,304.18,0.0,0.0,0.000,1326203.4,1326203.4,3813,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493847,567248.00
06/14/2019 02:30,2,0.000,ALERT,213.06,300.57,60.028,1560493804,"201051344001230","174011545737251",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,1321571.3,1321571.3,3828,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493849,567249.00
06/14/2019 02:30,2,0.000,ALERT,212.61,300.27,60.017,1560493804,"201051344000646","174011545737251",0.00,15.80,0,296.36,302.07,0.0,0.0,0.000,1315413.8,1315413.8,3823,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493850,567250.00
06/14/2019 02:30,2,0.000,ALERT,213.29,301.47,60.028,1560493804,"201051344000867","174011545737251",0.00,16.30,0,297.87,304.18,0.0,0.0,0.000,1312612.4,1312612.4,3809,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493852,567251.00
06/14/2019 02:30,2,0.000,ALERT,213.51,300.87,60.022,1560493804,"201051344000633","174011545737251",0.00,15.50,0,296.36,302.98,0.0,0.0,0.000,1309811.3,1309811.3,3816,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493854,567252.00
06/14/2019 02:30,2,0.000,ALERT,212.61,300.57,60.022,1560493804,"201051344000955","174011545737251",0.00,16.00,0,296.96,302.37,0.0,0.0,0.000,1335886.2,1335886.2,3817,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493856,567253.00
06/14/2019 02:30,2,0.000,ALERT,213.06,300.57,59.990,1560493804,"201051344000648","174011545737251",0.00,15.50,0,297.57,303.88,0.0,0.0,0.000,1324286.5,1324286.5,3807,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493858,567254.00
06/14/2019 02:30,2,0.000,ALERT,213.29,301.17,60.022,1560493804,"201051344000645","174011545737251",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,1329642.1,1329642.1,3812,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493860,567255.00
06/14/2019 02:30,2,0.000,ALERT,212.83,301.77,60.022,1560493804,"201051344000569","174011545737251",0.00,16.00,0,298.77,304.48,0.0,0.0,0.000,1346269.4,1346269.4,3814,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560493861,567256.00
06/14/2019 02:30,2,0.000,ALERT,213.29,301.17,60.022,1560493804,"179051228000119","174011545737251",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,132805.1,132805.1,3843,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560493863,567257.00
06/14/2019 02:45,2,0.000,ALERT,213.29,302.68,60.028,1560494704,"201051344000579","174011545737251",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,1346827.7,1346827.7,3811,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494706,567258.00
06/14/2019 02:45,2,0.000,ALERT,213.06,300.27,60.022,1560494704,"201051344001025","174011545737251",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,1330626.3,1330626.3,3810,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494708,567259.00
06/14/2019 02:45,2,0.000,ALERT,213.29,300.87,60.033,1560494704,"201051344001093","174011545737251",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,1313431.8,1313431.8,3816,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494710,567260.00
06/14/2019 02:45,2,0.000,ALERT,213.29,302.07,60.028,1560494704,"201051344000458","174011545737251",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,1328689.6,1328689.6,3809,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494712,567261.00
06/14/2019 02:45,2,0.000,ALERT,213.06,301.17,60.017,1560494704,"201051344000890","174011545737251",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,1328435.8,1328435.8,3817,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494713,567262.00
06/14/2019 02:45,2,0.000,ALERT,213.29,302.07,60.033,1560494704,"201051344000988","174011545737251",0.00,15.80,0,297.26,302.98,0.0,0.0,0.000,1017127.6,1017127.6,3807,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494715,567263.00
06/14/2019 02:45,2,0.000,ALERT,213.74,301.47,60.033,1560494704,"201051344000582","174011545737251",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1306385.7,1306385.7,3808,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560494717,567264.00
06/14/2019 02:45,2,0.000,ALERT,213.29,302.68,60.043,1560494704,"201051344000868","174011545737251",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,1314633.5,1314633.5,3814,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494719,567265.00
06/14/2019 02:45,2,0.000,ALERT,213.74,302.68,60.033,1560494704,"201051344000576","174011545737251",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,1331808.0,1331808.0,3820,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560494721,567266.00
06/14/2019 02:45,2,0.000,ALERT,213.29,301.77,60.033,1560494704,"201051344001158","174011545737251",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,1308772.7,1308772.7,3807,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494723,567267.00
06/14/2019 02:45,2,0.000,ALERT,213.29,300.27,60.043,1560494704,"201051344000917","174011545737251",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,1323122.6,1323122.6,3815,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494725,567268.00
06/14/2019 02:45,2,0.000,ALERT,213.29,300.27,60.043,1560494704,"201051344000417","174011545737251",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1053324.1,1053324.1,3824,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560494726,567269.00
06/14/2019 02:45,2,0.000,ALERT,213.51,300.57,60.033,1560494704,"201051344000685","174011545737251",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1329476.2,1329476.2,3817,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494728,567270.00
06/14/2019 02:45,2,0.000,ALERT,213.29,299.97,60.001,1560494704,"201051344000651","174011545737251",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1323137.0,1323137.0,3815,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494730,567271.00
06/14/2019 02:45,2,0.000,ALERT,212.83,302.68,60.033,1560494704,"201051344000594","174011545737251",0.00,15.80,0,299.07,303.88,0.0,0.0,0.000,1334249.1,1334249.1,3816,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494732,567272.00
06/14/2019 02:45,2,0.000,ALERT,213.29,301.77,60.033,1560494704,"201051344000469","174011545737251",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,1314371.7,1314371.7,3814,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494734,567273.00
06/14/2019 02:45,2,0.000,ALERT,213.29,300.57,60.033,1560494704,"201051344000585","174011545737251",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,1337436.1,1337436.1,3809,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494736,567274.00
06/14/2019 02:45,2,0.000,ALERT,213.74,302.07,60.022,1560494704,"201051344000853","174011545737251",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,1337473.4,1337473.4,3811,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494737,567275.00
06/14/2019 02:45,2,0.000,ALERT,213.51,300.87,60.038,1560494704,"201051344001145","174011545737251",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,1337868.3,1337868.3,3823,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494739,567276.00
06/14/2019 02:45,2,0.000,ALERT,213.29,300.27,60.033,1560494704,"201051344000438","174011545737251",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1331271.2,1331271.2,3813,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494741,567277.00
06/14/2019 02:45,2,0.000,ALERT,212.83,300.57,60.033,1560494704,"201051344001135","174011545737251",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,1318313.9,1318313.9,3812,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494743,567278.00
06/14/2019 02:45,2,0.000,ALERT,213.06,302.07,60.049,1560494704,"201051344000983","174011545737251",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,1335426.6,1335426.6,3810,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560494745,567279.00
06/14/2019 02:45,2,0.000,ALERT,213.29,300.57,60.017,1560494704,"201051344001203","174011545737251",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,1326203.4,1326203.4,3815,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560494747,567280.00
06/14/2019 02:45,2,0.000,ALERT,213.06,300.87,60.022,1560494704,"201051344001230","174011545737251",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1321571.3,1321571.3,3830,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494748,567281.00
06/14/2019 02:45,2,0.000,ALERT,212.61,300.27,60.028,1560494704,"201051344000646","174011545737251",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1315413.8,1315413.8,3825,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494750,567282.00
06/14/2019 02:45,2,0.000,ALERT,213.51,302.07,60.028,1560494704,"201051344000867","174011545737251",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,1312612.4,1312612.4,3811,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494752,567283.00
06/14/2019 02:45,2,0.000,ALERT,213.74,301.77,60.033,1560494704,"201051344000633","174011545737251",0.00,15.50,0,297.57,302.68,0.0,0.0,0.000,1309811.3,1309811.3,3818,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494754,567284.00
06/14/2019 02:45,2,0.000,ALERT,212.61,300.57,60.022,1560494704,"201051344000955","174011545737251",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,1335886.2,1335886.2,3819,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494756,567285.00
06/14/2019 02:45,2,0.000,ALERT,213.51,301.17,60.065,1560494704,"201051344000648","174011545737251",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,1324286.5,1324286.5,3809,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560494758,567286.00
06/14/2019 02:45,2,0.000,ALERT,213.74,302.07,60.017,1560494704,"201051344000645","174011545737251",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,1329642.1,1329642.1,3814,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560494759,567287.00
06/14/2019 02:45,2,0.000,ALERT,213.29,302.68,60.028,1560494704,"201051344000569","174011545737251",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,1346269.4,1346269.4,3816,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560494761,567288.00
06/14/2019 02:45,2,0.000,ALERT,213.51,301.47,60.028,1560494704,"179051228000119","174011545737251",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,132805.1,132805.1,3845,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560494763,567289.00
06/14/2019 03:00,2,0.000,ALERT,213.06,302.07,60.043,1560495604,"201051344000579","174011545737251",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,1346827.7,1346827.7,3813,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495606,567290.00
06/14/2019 03:00,2,0.000,ALERT,212.83,299.37,60.028,1560495604,"201051344001025","174011545737251",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,1330626.3,1330626.3,3812,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495608,567291.00
06/14/2019 03:00,2,0.000,ALERT,213.06,300.27,60.054,1560495604,"201051344001093","174011545737251",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,1313431.8,1313431.8,3818,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495610,567292.00
06/14/2019 03:00,2,0.000,ALERT,212.83,301.47,60.033,1560495604,"201051344000458","174011545737251",0.00,16.30,0,300.27,304.48,0.0,0.0,0.000,1328689.6,1328689.6,3811,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560495612,567293.00
06/14/2019 03:00,2,0.000,ALERT,212.83,300.27,60.065,1560495604,"201051344000890","174011545737251",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,1328435.8,1328435.8,3819,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495614,567294.00
06/14/2019 03:00,2,0.000,ALERT,212.83,301.47,60.065,1560495604,"201051344000988","174011545737251",0.00,15.80,0,297.26,303.58,0.0,0.0,0.000,1017127.6,1017127.6,3809,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560495616,567295.00
06/14/2019 03:00,2,0.000,ALERT,213.29,300.57,60.033,1560495604,"201051344000582","174011545737251",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,1306385.7,1306385.7,3810,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560495618,567296.00
06/14/2019 03:00,2,0.000,ALERT,212.83,301.47,60.033,1560495604,"201051344000868","174011545737251",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,1314633.5,1314633.5,3816,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495619,567297.00
06/14/2019 03:00,2,0.000,ALERT,213.29,301.77,60.070,1560495604,"201051344000576","174011545737251",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,1331808.0,1331808.0,3822,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495621,567298.00
06/14/2019 03:00,2,0.000,ALERT,213.06,301.17,60.070,1560495604,"201051344001158","174011545737251",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,1308772.7,1308772.7,3809,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495623,567299.00
06/14/2019 03:00,2,0.000,ALERT,212.83,299.67,60.038,1560495604,"201051344000917","174011545737251",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,1323122.6,1323122.6,3817,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495625,567300.00
06/14/2019 03:00,2,0.000,ALERT,213.06,299.07,60.033,1560495604,"201051344000417","174011545737251",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,1053324.1,1053324.1,3826,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495627,567301.00
06/14/2019 03:00,2,0.000,ALERT,213.29,299.97,60.028,1560495604,"201051344000685","174011545737251",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1329476.2,1329476.2,3819,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495629,567302.00
06/14/2019 03:00,2,0.000,ALERT,213.29,299.67,60.017,1560495604,"201051344000651","174011545737251",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1323137.0,1323137.0,3817,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495630,567303.00
06/14/2019 03:00,2,0.000,ALERT,212.83,302.07,60.054,1560495604,"201051344000594","174011545737251",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,1334249.1,1334249.1,3818,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495632,567304.00
06/14/2019 03:00,2,0.000,ALERT,213.06,301.17,60.028,1560495604,"201051344000469","174011545737251",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,1314371.7,1314371.7,3816,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560495634,567305.00
06/14/2019 03:00,2,0.000,ALERT,213.06,299.97,60.038,1560495604,"201051344000585","174011545737251",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,1337436.1,1337436.1,3811,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495636,567306.00
06/14/2019 03:00,2,0.000,ALERT,213.51,301.47,60.049,1560495604,"201051344000853","174011545737251",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,1337473.4,1337473.4,3813,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495638,567307.00
06/14/2019 03:00,2,0.000,ALERT,213.29,300.57,60.070,1560495604,"201051344001145","174011545737251",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,1337868.3,1337868.3,3825,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495640,567308.00
06/14/2019 03:00,2,0.000,ALERT,213.06,300.27,60.033,1560495604,"201051344000438","174011545737251",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1331271.2,1331271.2,3815,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495642,567309.00
06/14/2019 03:00,2,0.000,ALERT,212.83,300.27,60.043,1560495604,"201051344001135","174011545737251",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,1318313.9,1318313.9,3814,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560495644,567310.00
06/14/2019 03:00,2,0.000,ALERT,213.06,301.47,60.028,1560495604,"201051344000983","174011545737251",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,1335426.6,1335426.6,3812,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495645,567311.00
06/14/2019 03:00,2,0.000,ALERT,213.06,299.97,60.022,1560495604,"201051344001203","174011545737251",0.00,15.50,0,298.47,304.18,0.0,0.0,0.000,1326203.4,1326203.4,3817,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495647,567312.00
06/14/2019 03:00,2,0.000,ALERT,212.83,300.57,59.985,1560495604,"201051344001230","174011545737251",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,1321571.3,1321571.3,3832,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495649,567313.00
06/14/2019 03:00,2,0.000,ALERT,212.61,299.97,60.043,1560495604,"201051344000646","174011545737251",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1315413.8,1315413.8,3827,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560495651,567314.00
06/14/2019 03:00,2,0.000,ALERT,213.29,301.47,60.038,1560495604,"201051344000867","174011545737251",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,1312612.4,1312612.4,3813,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495653,567315.00
06/14/2019 03:00,2,0.000,ALERT,213.74,301.17,60.017,1560495604,"201051344000633","174011545737251",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,1309811.3,1309811.3,3820,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495655,567316.00
06/14/2019 03:00,2,0.000,ALERT,212.61,300.27,60.049,1560495604,"201051344000955","174011545737251",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1335886.2,1335886.2,3821,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495656,567317.00
06/14/2019 03:00,2,0.000,ALERT,213.29,300.87,60.017,1560495604,"201051344000648","174011545737251",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,1324286.5,1324286.5,3811,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560495658,567318.00
06/14/2019 03:00,2,0.000,ALERT,213.51,301.17,60.017,1560495604,"201051344000645","174011545737251",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,1329642.1,1329642.1,3816,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560495660,567319.00
06/14/2019 03:00,2,0.000,ALERT,213.06,301.77,60.028,1560495604,"201051344000569","174011545737251",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,1346269.4,1346269.4,3819,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560495663,567320.00
06/14/2019 03:00,2,0.000,ALERT,213.29,300.87,59.996,1560495604,"179051228000119","174011545737251",0.00,17.50,0,298.47,302.98,0.0,0.0,0.000,132805.1,132805.1,3847,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560495664,567321.00
06/14/2019 03:15,2,0.000,ALERT,213.29,302.68,60.012,1560496504,"201051344000579","174011545737251",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,1346827.7,1346827.7,3815,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496506,567322.00
06/14/2019 03:15,2,0.000,ALERT,213.29,300.57,60.017,1560496504,"201051344001025","174011545737251",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,1330626.3,1330626.3,3814,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496508,567323.00
06/14/2019 03:15,2,0.000,ALERT,213.51,301.17,60.012,1560496504,"201051344001093","174011545737251",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1313431.8,1313431.8,3820,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496510,567324.00
06/14/2019 03:15,2,0.000,ALERT,213.29,302.07,60.028,1560496504,"201051344000458","174011545737251",0.00,16.00,0,299.37,304.48,0.0,0.0,0.000,1328689.6,1328689.6,3813,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496512,567325.00
06/14/2019 03:15,2,0.000,ALERT,213.29,301.47,60.022,1560496504,"201051344000890","174011545737251",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,1328435.8,1328435.8,3821,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496514,567326.00
06/14/2019 03:15,2,0.000,ALERT,213.29,301.77,60.028,1560496504,"201051344000988","174011545737251",0.00,15.80,0,296.96,303.28,0.0,0.0,0.000,1017127.6,1017127.6,3811,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496516,567327.00
06/14/2019 03:15,2,0.000,ALERT,213.74,301.77,59.990,1560496504,"201051344000582","174011545737251",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,1306385.7,1306385.7,3812,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496517,567328.00
06/14/2019 03:15,2,0.000,ALERT,213.29,302.37,60.012,1560496504,"201051344000868","174011545737251",0.00,15.50,0,299.97,304.48,0.0,0.0,0.000,1314633.5,1314633.5,3818,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560496519,567329.00
06/14/2019 03:15,2,0.000,ALERT,213.74,302.37,60.012,1560496504,"201051344000576","174011545737251",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,1331808.0,1331808.0,3824,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496521,567330.00
06/14/2019 03:15,2,0.000,ALERT,213.29,301.77,60.049,1560496504,"201051344001158","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1308772.7,1308772.7,3811,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560496523,567331.00
06/14/2019 03:15,2,0.000,ALERT,213.51,300.27,60.017,1560496504,"201051344000917","174011545737251",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,1323122.6,1323122.6,3819,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496525,567332.00
06/14/2019 03:15,2,0.000,ALERT,213.51,300.57,60.012,1560496504,"201051344000417","174011545737251",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,1053324.1,1053324.1,3828,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496527,567333.00
06/14/2019 03:15,2,0.000,ALERT,213.74,300.87,60.012,1560496504,"201051344000685","174011545737251",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,1329476.2,1329476.2,3821,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496528,567334.00
06/14/2019 03:15,2,0.000,ALERT,213.51,300.27,60.012,1560496504,"201051344000651","174011545737251",0.00,14.70,0,297.57,301.77,0.0,0.0,0.000,1323137.0,1323137.0,3819,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560496530,567335.00
06/14/2019 03:15,2,0.000,ALERT,213.06,302.37,60.012,1560496504,"201051344000594","174011545737251",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,1334249.1,1334249.1,3820,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496532,567336.00
06/14/2019 03:15,2,0.000,ALERT,213.29,301.77,60.043,1560496504,"201051344000469","174011545737251",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,1314371.7,1314371.7,3818,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560496534,567337.00
06/14/2019 03:15,2,0.000,ALERT,213.51,300.57,60.012,1560496504,"201051344000585","174011545737251",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,1337436.1,1337436.1,3813,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560496536,567338.00
06/14/2019 03:15,2,0.000,ALERT,213.96,302.07,60.012,1560496504,"201051344000853","174011545737251",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,1337473.4,1337473.4,3815,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496537,567339.00
06/14/2019 03:15,2,0.000,ALERT,213.51,300.87,60.006,1560496504,"201051344001145","174011545737251",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,1337868.3,1337868.3,3827,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496540,567340.00
