ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 03:15,2,0.000,ALERT,213.51,300.57,60.012,1560496504,"201051344000438","174011545737251",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1331271.2,1331271.2,3817,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496542,567341.00
06/14/2019 03:15,2,0.000,ALERT,213.06,300.57,60.043,1560496504,"201051344001135","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1318313.9,1318313.9,3816,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496544,567342.00
06/14/2019 03:15,2,0.000,ALERT,213.51,302.07,60.012,1560496504,"201051344000983","174011545737251",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,1335426.6,1335426.6,3814,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496545,567343.00
06/14/2019 03:15,2,0.000,ALERT,213.51,300.87,60.006,1560496504,"201051344001203","174011545737251",0.00,15.30,0,298.17,303.88,0.0,0.0,0.000,1326203.4,1326203.4,3819,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496547,567344.00
06/14/2019 03:15,2,0.000,ALERT,213.29,301.17,60.038,1560496504,"201051344001230","174011545737251",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,1321571.3,1321571.3,3834,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496549,567345.00
06/14/2019 03:15,2,0.000,ALERT,213.06,300.57,60.049,1560496504,"201051344000646","174011545737251",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,1315413.8,1315413.8,3829,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560496551,567346.00
06/14/2019 03:15,2,0.000,ALERT,213.74,302.07,60.012,1560496504,"201051344000867","174011545737251",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,1312612.4,1312612.4,3815,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496553,567347.00
06/14/2019 03:15,2,0.000,ALERT,214.19,301.77,60.012,1560496504,"201051344000633","174011545737251",0.00,15.30,0,297.87,302.98,0.0,0.0,0.000,1309811.3,1309811.3,3822,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496554,567348.00
06/14/2019 03:15,2,0.000,ALERT,213.06,301.17,60.006,1560496504,"201051344000955","174011545737251",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,1335886.2,1335886.2,3823,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496556,567349.00
06/14/2019 03:15,2,0.000,ALERT,213.51,301.17,60.038,1560496504,"201051344000648","174011545737251",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,1324286.5,1324286.5,3813,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560496558,567350.00
06/14/2019 03:15,2,0.000,ALERT,213.74,302.07,60.017,1560496504,"201051344000645","174011545737251",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,1329642.1,1329642.1,3818,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560496560,567351.00
06/14/2019 03:15,2,0.000,ALERT,213.51,302.68,60.017,1560496504,"201051344000569","174011545737251",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,1346269.4,1346269.4,3821,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560496562,567352.00
06/14/2019 03:15,2,0.000,ALERT,213.74,301.77,60.017,1560496504,"179051228000119","174011545737251",0.00,17.30,0,297.57,302.98,0.0,0.0,0.000,132805.1,132805.1,3849,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560496563,567353.00
06/14/2019 03:30,2,0.000,ALERT,213.29,302.68,60.022,1560497404,"201051344000579","174011545737251",0.00,15.50,0,292.16,312.59,0.0,0.0,0.000,1346827.7,1346827.7,3817,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497406,567354.00
06/14/2019 03:30,2,0.000,ALERT,213.06,300.27,60.022,1560497404,"201051344001025","174011545737251",0.00,14.70,0,282.84,311.39,0.0,0.0,0.000,1330626.3,1330626.3,3816,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497408,567355.00
06/14/2019 03:30,2,0.000,ALERT,213.29,300.57,60.033,1560497404,"201051344001093","174011545737251",0.00,15.80,0,282.84,311.39,0.0,0.0,0.000,1313431.8,1313431.8,3822,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497410,567356.00
06/14/2019 03:30,2,0.000,ALERT,213.29,302.07,60.033,1560497404,"201051344000458","174011545737251",0.00,16.00,0,291.85,312.59,0.0,0.0,0.000,1328689.6,1328689.6,3815,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497412,567357.00
06/14/2019 03:30,2,0.000,ALERT,213.06,301.17,59.996,1560497404,"201051344000890","174011545737251",0.00,15.30,0,283.74,312.29,0.0,0.0,0.000,1328435.8,1328435.8,3823,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497414,567358.00
06/14/2019 03:30,2,0.000,ALERT,213.29,301.77,59.996,1560497404,"201051344000988","174011545737251",0.00,15.50,0,289.75,311.09,0.0,0.0,0.000,1017127.6,1017127.6,3813,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560497415,567359.00
06/14/2019 03:30,2,0.000,ALERT,213.51,301.47,60.038,1560497404,"201051344000582","174011545737251",0.00,15.00,0,283.74,312.59,0.0,0.0,0.000,1306385.7,1306385.7,3814,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497417,567360.00
06/14/2019 03:30,2,0.000,ALERT,213.29,302.98,59.996,1560497404,"201051344000868","174011545737251",0.00,15.30,0,292.46,312.89,0.0,0.0,0.000,1314633.5,1314633.5,3820,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497419,567361.00
06/14/2019 03:30,2,0.000,ALERT,213.96,302.68,60.028,1560497404,"201051344000576","174011545737251",0.00,15.50,0,292.16,311.69,0.0,0.0,0.000,1331808.0,1331808.0,3826,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560497421,567362.00
06/14/2019 03:30,2,0.000,ALERT,213.29,301.77,60.033,1560497404,"201051344001158","174011545737251",0.00,15.00,0,291.55,311.09,0.0,0.0,0.000,1308772.7,1308772.7,3813,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497423,567363.00
06/14/2019 03:30,2,0.000,ALERT,213.29,300.27,60.028,1560497404,"201051344000917","174011545737251",0.00,16.00,0,281.94,311.09,0.0,0.0,0.000,1323122.6,1323122.6,3821,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497425,567364.00
06/14/2019 03:30,2,0.000,ALERT,213.29,299.97,60.022,1560497404,"201051344000417","174011545737251",0.00,15.30,0,282.54,311.09,0.0,0.0,0.000,1053324.1,1053324.1,3830,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560497426,567365.00
06/14/2019 03:30,2,0.000,ALERT,213.51,300.57,60.033,1560497404,"201051344000685","174011545737251",0.00,15.30,0,283.14,311.99,0.0,0.0,0.000,1329476.2,1329476.2,3823,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497428,567366.00
06/14/2019 03:30,2,0.000,ALERT,213.29,299.97,60.022,1560497404,"201051344000651","174011545737251",0.00,14.70,0,282.84,310.79,0.0,0.0,0.000,1323137.0,1323137.0,3821,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497430,567367.00
06/14/2019 03:30,2,0.000,ALERT,213.29,302.68,59.996,1560497404,"201051344000594","174011545737251",0.00,15.30,0,292.16,312.29,0.0,0.0,0.000,1334249.1,1334249.1,3822,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497432,567368.00
06/14/2019 03:30,2,0.000,ALERT,213.29,301.77,60.043,1560497404,"201051344000469","174011545737251",0.00,15.00,0,291.25,311.09,0.0,0.0,0.000,1314371.7,1314371.7,3820,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497434,567369.00
06/14/2019 03:30,2,0.000,ALERT,213.29,300.57,60.022,1560497404,"201051344000585","174011545737251",0.00,15.50,0,282.54,311.69,0.0,0.0,0.000,1337436.1,1337436.1,3815,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497435,567370.00
06/14/2019 03:30,2,0.000,ALERT,213.96,302.07,60.028,1560497404,"201051344000853","174011545737251",0.00,15.30,0,291.85,311.99,0.0,0.0,0.000,1337473.4,1337473.4,3817,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560497437,567371.00
06/14/2019 03:30,2,0.000,ALERT,213.51,301.17,60.022,1560497404,"201051344001145","174011545737251",0.00,15.00,0,283.74,312.29,0.0,0.0,0.000,1337868.3,1337868.3,3829,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497439,567372.00
06/14/2019 03:30,2,0.000,ALERT,213.29,300.87,60.028,1560497404,"201051344000438","174011545737251",0.00,15.00,0,283.44,311.39,0.0,0.0,0.000,1331271.2,1331271.2,3819,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497441,567373.00
06/14/2019 03:30,2,0.000,ALERT,213.06,300.57,60.028,1560497404,"201051344001135","174011545737251",0.00,15.30,0,283.44,311.39,0.0,0.0,0.000,1318313.9,1318313.9,3818,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497443,567374.00
06/14/2019 03:30,2,0.000,ALERT,213.51,302.37,60.028,1560497404,"201051344000983","174011545737251",0.00,15.50,0,291.85,312.29,0.0,0.0,0.000,1335426.6,1335426.6,3816,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560497445,567375.00
06/14/2019 03:30,2,0.000,ALERT,213.51,300.57,60.033,1560497404,"201051344001203","174011545737251",0.00,15.30,0,283.14,312.29,0.0,0.0,0.000,1326203.4,1326203.4,3821,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497447,567376.00
06/14/2019 03:30,2,0.000,ALERT,213.29,301.17,60.054,1560497404,"201051344001230","174011545737251",0.00,15.00,0,283.14,311.99,0.0,0.0,0.000,1321571.3,1321571.3,3836,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497449,567377.00
06/14/2019 03:30,2,0.000,ALERT,212.83,300.57,59.985,1560497404,"201051344000646","174011545737251",0.00,15.30,0,282.24,311.39,0.0,0.0,0.000,1315413.8,1315413.8,3831,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497451,567378.00
06/14/2019 03:30,2,0.000,ALERT,213.74,302.07,60.022,1560497404,"201051344000867","174011545737251",0.00,15.80,0,291.55,312.59,0.0,0.0,0.000,1312612.4,1312612.4,3817,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560497452,567379.00
06/14/2019 03:30,2,0.000,ALERT,213.96,301.77,60.049,1560497404,"201051344000633","174011545737251",0.00,15.00,0,290.65,311.09,0.0,0.0,0.000,1309811.3,1309811.3,3824,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497454,567380.00
06/14/2019 03:30,2,0.000,ALERT,213.06,300.87,60.033,1560497404,"201051344000955","174011545737251",0.00,15.50,0,282.84,311.39,0.0,0.0,0.000,1335886.2,1335886.2,3825,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497456,567381.00
06/14/2019 03:30,2,0.000,ALERT,213.51,301.47,60.038,1560497404,"201051344000648","174011545737251",0.00,15.00,0,290.95,311.99,0.0,0.0,0.000,1324286.5,1324286.5,3815,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497458,567382.00
06/14/2019 03:30,2,0.000,ALERT,213.96,302.07,60.049,1560497404,"201051344000645","174011545737251",0.00,15.80,0,291.55,311.69,0.0,0.0,0.000,1329642.1,1329642.1,3820,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560497460,567383.00
06/14/2019 03:30,2,0.000,ALERT,213.51,302.68,60.043,1560497404,"201051344000569","174011545737251",0.00,15.50,0,292.16,312.59,0.0,0.0,0.000,1346269.4,1346269.4,3823,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560497461,567384.00
06/14/2019 03:30,2,0.000,ALERT,213.74,301.77,60.028,1560497404,"179051228000119","174011545737251",0.00,17.30,0,290.95,311.09,0.0,0.0,0.000,132805.1,132805.1,3851,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560497463,567385.00
06/14/2019 03:45,2,0.000,ALERT,213.51,302.68,60.017,1560498304,"201051344000579","174011545737251",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,1346827.7,1346827.7,3819,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498306,567386.00
06/14/2019 03:45,2,0.000,ALERT,213.29,299.97,60.017,1560498304,"201051344001025","174011545737251",0.00,14.70,0,298.47,302.98,0.0,0.0,0.000,1330626.3,1330626.3,3818,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498308,567387.00
06/14/2019 03:45,2,0.000,ALERT,213.51,300.87,60.028,1560498304,"201051344001093","174011545737251",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,1313431.8,1313431.8,3824,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560498310,567388.00
06/14/2019 03:45,2,0.000,ALERT,213.29,302.07,60.017,1560498304,"201051344000458","174011545737251",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,1328689.6,1328689.6,3817,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498312,567389.00
06/14/2019 03:45,2,0.000,ALERT,213.06,301.17,60.006,1560498304,"201051344000890","174011545737251",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,1328435.8,1328435.8,3825,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498314,567390.00
06/14/2019 03:45,2,0.000,ALERT,213.29,301.77,60.006,1560498304,"201051344000988","174011545737251",0.00,15.50,0,297.87,303.58,0.0,0.0,0.000,1017127.6,1017127.6,3815,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498316,567391.00
06/14/2019 03:45,2,0.000,ALERT,213.74,301.77,60.006,1560498304,"201051344000582","174011545737251",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,1306385.7,1306385.7,3816,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498317,567392.00
06/14/2019 03:45,2,0.000,ALERT,213.29,302.37,59.990,1560498304,"201051344000868","174011545737251",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,1314633.5,1314633.5,3822,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498319,567393.00
06/14/2019 03:45,2,0.000,ALERT,213.96,302.37,60.012,1560498304,"201051344000576","174011545737251",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,1331808.0,1331808.0,3828,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498321,567394.00
06/14/2019 03:45,2,0.000,ALERT,213.51,301.77,60.017,1560498304,"201051344001158","174011545737251",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,1308772.7,1308772.7,3815,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560498323,567395.00
06/14/2019 03:45,2,0.000,ALERT,213.51,299.97,59.996,1560498304,"201051344000917","174011545737251",0.00,15.80,0,297.26,301.77,0.0,0.0,0.000,1323122.6,1323122.6,3823,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498325,567396.00
06/14/2019 03:45,2,0.000,ALERT,213.51,299.97,60.001,1560498304,"201051344000417","174011545737251",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1053324.1,1053324.1,3832,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560498326,567397.00
06/14/2019 03:45,2,0.000,ALERT,213.74,300.87,60.006,1560498304,"201051344000685","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1329476.2,1329476.2,3825,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498328,567398.00
06/14/2019 03:45,2,0.000,ALERT,213.51,299.97,59.996,1560498304,"201051344000651","174011545737251",0.00,14.70,0,298.17,302.07,0.0,0.0,0.000,1323137.0,1323137.0,3823,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498330,567399.00
06/14/2019 03:45,2,0.000,ALERT,213.29,302.68,60.006,1560498304,"201051344000594","174011545737251",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,1334249.1,1334249.1,3824,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498332,567400.00
06/14/2019 03:45,2,0.000,ALERT,213.51,302.07,60.033,1560498304,"201051344000469","174011545737251",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,1314371.7,1314371.7,3822,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498334,567401.00
06/14/2019 03:45,2,0.000,ALERT,213.74,301.17,60.001,1560498304,"201051344000585","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1337436.1,1337436.1,3817,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498336,567402.00
06/14/2019 03:45,2,0.000,ALERT,214.19,302.07,60.006,1560498304,"201051344000853","174011545737251",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,1337473.4,1337473.4,3819,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498337,567403.00
06/14/2019 03:45,2,0.000,ALERT,213.74,301.47,60.006,1560498304,"201051344001145","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1337868.3,1337868.3,3831,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498340,567404.00
06/14/2019 03:45,2,0.000,ALERT,213.51,300.87,60.038,1560498304,"201051344000438","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1331271.2,1331271.2,3821,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498341,567405.00
06/14/2019 03:45,2,0.000,ALERT,213.29,301.17,60.006,1560498304,"201051344001135","174011545737251",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,1318313.9,1318313.9,3820,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498343,567406.00
06/14/2019 03:45,2,0.000,ALERT,213.51,302.68,60.006,1560498304,"201051344000983","174011545737251",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,1335426.6,1335426.6,3818,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498345,567407.00
06/14/2019 03:45,2,0.000,ALERT,213.74,300.87,60.006,1560498304,"201051344001203","174011545737251",0.00,15.00,0,298.77,304.18,0.0,0.0,0.000,1326203.4,1326203.4,3823,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498347,567408.00
06/14/2019 03:45,2,0.000,ALERT,213.51,301.47,60.006,1560498304,"201051344001230","174011545737251",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,1321571.3,1321571.3,3838,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498349,567409.00
06/14/2019 03:45,2,0.000,ALERT,213.06,300.87,60.012,1560498304,"201051344000646","174011545737251",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1315413.8,1315413.8,3833,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498350,567410.00
06/14/2019 03:45,2,0.000,ALERT,213.96,302.37,60.012,1560498304,"201051344000867","174011545737251",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,1312612.4,1312612.4,3819,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498352,567411.00
06/14/2019 03:45,2,0.000,ALERT,213.96,301.77,60.006,1560498304,"201051344000633","174011545737251",0.00,15.00,0,298.47,303.28,0.0,0.0,0.000,1309811.3,1309811.3,3826,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498354,567412.00
06/14/2019 03:45,2,0.000,ALERT,213.06,300.87,60.006,1560498304,"201051344000955","174011545737251",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1335886.2,1335886.2,3827,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498356,567413.00
06/14/2019 03:45,2,0.000,ALERT,213.74,301.77,60.012,1560498304,"201051344000648","174011545737251",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,1324286.5,1324286.5,3817,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498358,567414.00
06/14/2019 03:45,2,0.000,ALERT,213.96,302.37,60.012,1560498304,"201051344000645","174011545737251",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,1329642.1,1329642.1,3822,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560498359,567415.00
06/14/2019 03:45,2,0.000,ALERT,213.74,302.98,59.985,1560498304,"201051344000569","174011545737251",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,1346269.4,1346269.4,3825,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560498361,567416.00
06/14/2019 03:45,2,0.000,ALERT,213.74,302.07,60.022,1560498304,"179051228000119","174011545737251",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,132805.1,132805.1,3853,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560498363,567417.00
06/14/2019 04:00,2,0.000,ALERT,213.06,302.07,60.028,1560499204,"201051344000579","174011545737251",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,1346827.7,1346827.7,3821,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499207,567418.00
06/14/2019 04:00,2,0.000,ALERT,212.83,300.27,60.028,1560499204,"201051344001025","174011545737251",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,1330626.3,1330626.3,3820,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499208,567419.00
06/14/2019 04:00,2,0.000,ALERT,213.06,300.57,60.006,1560499204,"201051344001093","174011545737251",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,1313431.8,1313431.8,3826,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499210,567420.00
06/14/2019 04:00,2,0.000,ALERT,213.06,301.17,59.975,1560499204,"201051344000458","174011545737251",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,1328689.6,1328689.6,3819,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499212,567421.00
06/14/2019 04:00,2,0.000,ALERT,213.06,301.17,60.012,1560499204,"201051344000890","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1328435.8,1328435.8,3827,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499214,567422.00
06/14/2019 04:00,2,0.000,ALERT,213.06,301.17,60.012,1560499204,"201051344000988","174011545737251",0.00,15.50,0,297.26,303.28,0.0,0.0,0.000,1017127.6,1017127.6,3817,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499216,567423.00
06/14/2019 04:00,2,0.000,ALERT,213.51,301.47,60.017,1560499204,"201051344000582","174011545737251",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,1306385.7,1306385.7,3818,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499217,567424.00
06/14/2019 04:00,2,0.000,ALERT,213.06,301.77,60.006,1560499204,"201051344000868","174011545737251",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,1314633.5,1314633.5,3824,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499219,567425.00
06/14/2019 04:00,2,0.000,ALERT,213.74,301.77,60.022,1560499204,"201051344000576","174011545737251",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,1331808.0,1331808.0,3830,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499221,567426.00
06/14/2019 04:00,2,0.000,ALERT,213.06,300.87,59.975,1560499204,"201051344001158","174011545737251",0.00,14.70,0,299.37,303.28,0.0,0.0,0.000,1308772.7,1308772.7,3817,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499223,567427.00
06/14/2019 04:00,2,0.000,ALERT,213.06,299.97,59.985,1560499204,"201051344000917","174011545737251",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,1323122.6,1323122.6,3825,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499225,567428.00
06/14/2019 04:00,2,0.000,ALERT,213.29,299.97,60.001,1560499204,"201051344000417","174011545737251",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,1053324.1,1053324.1,3834,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499226,567429.00
06/14/2019 04:00,2,0.000,ALERT,213.29,300.57,59.990,1560499204,"201051344000685","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1329476.2,1329476.2,3827,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499228,567430.00
06/14/2019 04:00,2,0.000,ALERT,213.29,299.67,59.980,1560499204,"201051344000651","174011545737251",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,1323137.0,1323137.0,3825,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499230,567431.00
06/14/2019 04:00,2,0.000,ALERT,212.83,301.77,59.996,1560499204,"201051344000594","174011545737251",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,1334249.1,1334249.1,3826,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499232,567432.00
06/14/2019 04:00,2,0.000,ALERT,213.06,300.87,59.996,1560499204,"201051344000469","174011545737251",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,1314371.7,1314371.7,3824,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499234,567433.00
06/14/2019 04:00,2,0.000,ALERT,213.29,300.87,60.017,1560499204,"201051344000585","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1337436.1,1337436.1,3819,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499236,567434.00
06/14/2019 04:00,2,0.000,ALERT,213.74,301.17,59.985,1560499204,"201051344000853","174011545737251",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,1337473.4,1337473.4,3821,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499237,567435.00
06/14/2019 04:00,2,0.000,ALERT,213.29,300.87,59.990,1560499204,"201051344001145","174011545737251",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,1337868.3,1337868.3,3833,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499239,567436.00
06/14/2019 04:00,2,0.000,ALERT,213.06,300.57,59.964,1560499204,"201051344000438","174011545737251",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,1331271.2,1331271.2,3823,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499241,567437.00
06/14/2019 04:00,2,0.000,ALERT,212.61,300.57,59.985,1560499204,"201051344001135","174011545737251",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,1318313.9,1318313.9,3822,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499243,567438.00
06/14/2019 04:00,2,0.000,ALERT,213.06,301.17,59.953,1560499204,"201051344000983","174011545737251",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,1335426.6,1335426.6,3820,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499245,567439.00
06/14/2019 04:00,2,0.000,ALERT,213.06,300.27,59.975,1560499204,"201051344001203","174011545737251",0.00,15.00,0,298.77,304.18,0.0,0.0,0.000,1326203.4,1326203.4,3825,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499248,567440.00
06/14/2019 04:00,2,0.000,ALERT,213.06,301.17,59.975,1560499204,"201051344001230","174011545737251",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,1321571.3,1321571.3,3840,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499250,567441.00
06/14/2019 04:00,2,0.000,ALERT,212.61,300.27,59.980,1560499204,"201051344000646","174011545737251",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1315413.8,1315413.8,3835,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499252,567442.00
06/14/2019 04:00,2,0.000,ALERT,213.51,301.17,59.990,1560499204,"201051344000867","174011545737251",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,1312612.4,1312612.4,3821,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499254,567443.00
06/14/2019 04:00,2,0.000,ALERT,213.74,300.87,59.980,1560499204,"201051344000633","174011545737251",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,1309811.3,1309811.3,3828,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499255,567444.00
06/14/2019 04:00,2,0.000,ALERT,212.61,300.57,59.980,1560499204,"201051344000955","174011545737251",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,1335886.2,1335886.2,3829,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499257,567445.00
06/14/2019 04:00,2,0.000,ALERT,213.29,300.87,60.006,1560499204,"201051344000648","174011545737251",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,1324286.5,1324286.5,3819,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560499259,567446.00
06/14/2019 04:00,2,0.000,ALERT,213.51,301.17,59.985,1560499204,"201051344000645","174011545737251",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,1329642.1,1329642.1,3824,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499261,567447.00
06/14/2019 04:00,2,0.000,ALERT,213.29,302.07,59.985,1560499204,"201051344000569","174011545737251",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,1346269.4,1346269.4,3827,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560499263,567448.00
06/14/2019 04:00,2,0.000,ALERT,213.51,300.87,59.980,1560499204,"179051228000119","174011545737251",0.00,17.00,0,298.77,303.58,0.0,0.0,0.000,132805.1,132805.1,3855,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560499264,567449.00
06/14/2019 04:15,2,0.000,ALERT,213.06,302.07,60.028,1560500105,"201051344000579","174011545737251",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,1346827.7,1346827.7,3823,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500107,567450.00
06/14/2019 04:15,2,0.000,ALERT,212.83,299.97,60.022,1560500105,"201051344001025","174011545737251",0.00,14.70,0,298.17,302.98,0.0,0.0,0.000,1330626.3,1330626.3,3822,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500109,567451.00
06/14/2019 04:15,2,0.000,ALERT,213.06,300.57,60.017,1560500105,"201051344001093","174011545737251",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,1313431.8,1313431.8,3828,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560500111,567452.00
06/14/2019 04:15,2,0.000,ALERT,213.29,301.77,60.054,1560500105,"201051344000458","174011545737251",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,1328689.6,1328689.6,3821,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500113,567453.00
06/14/2019 04:15,2,0.000,ALERT,212.83,301.17,60.043,1560500105,"201051344000890","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1328435.8,1328435.8,3829,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500114,567454.00
06/14/2019 04:15,2,0.000,ALERT,213.06,301.47,60.033,1560500105,"201051344000988","174011545737251",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,1017127.6,1017127.6,3819,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500116,567455.00
06/14/2019 04:15,2,0.000,ALERT,213.51,301.47,60.012,1560500105,"201051344000582","174011545737251",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,1306385.7,1306385.7,3820,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500118,567456.00
06/14/2019 04:15,2,0.000,ALERT,213.06,301.77,60.028,1560500105,"201051344000868","174011545737251",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,1314633.5,1314633.5,3826,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500120,567457.00
06/14/2019 04:15,2,0.000,ALERT,213.51,301.47,60.028,1560500105,"201051344000576","174011545737251",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,1331808.0,1331808.0,3832,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500122,567458.00
06/14/2019 04:15,2,0.000,ALERT,213.29,301.17,60.038,1560500105,"201051344001158","174011545737251",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,1308772.7,1308772.7,3819,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560500123,567459.00
06/14/2019 04:15,2,0.000,ALERT,212.83,299.67,60.001,1560500105,"201051344000917","174011545737251",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,1323122.6,1323122.6,3827,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500125,567460.00
06/14/2019 04:15,2,0.000,ALERT,213.06,299.67,60.033,1560500105,"201051344000417","174011545737251",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1053324.1,1053324.1,3836,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500127,567461.00
06/14/2019 04:15,2,0.000,ALERT,213.06,300.27,60.028,1560500105,"201051344000685","174011545737251",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,1329476.2,1329476.2,3829,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500129,567462.00
06/14/2019 04:15,2,0.000,ALERT,212.83,299.67,60.028,1560500105,"201051344000651","174011545737251",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,1323137.0,1323137.0,3827,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500131,567463.00
06/14/2019 04:15,2,0.000,ALERT,212.83,302.07,60.059,1560500105,"201051344000594","174011545737251",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,1334249.1,1334249.1,3828,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500133,567464.00
06/14/2019 04:15,2,0.000,ALERT,213.06,301.47,60.033,1560500105,"201051344000469","174011545737251",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,1314371.7,1314371.7,3826,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500134,567465.00
06/14/2019 04:15,2,0.000,ALERT,213.06,300.87,60.038,1560500105,"201051344000585","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1337436.1,1337436.1,3821,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500136,567466.00
06/14/2019 04:15,2,0.000,ALERT,213.74,301.47,60.028,1560500105,"201051344000853","174011545737251",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,1337473.4,1337473.4,3823,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500138,567467.00
06/14/2019 04:15,2,0.000,ALERT,213.29,300.87,60.028,1560500105,"201051344001145","174011545737251",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,1337868.3,1337868.3,3835,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560500140,567468.00
06/14/2019 04:15,2,0.000,ALERT,213.06,300.57,60.028,1560500105,"201051344000438","174011545737251",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,1331271.2,1331271.2,3825,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500142,567469.00
06/14/2019 04:15,2,0.000,ALERT,212.61,300.27,60.028,1560500105,"201051344001135","174011545737251",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1318313.9,1318313.9,3824,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500144,567470.00
06/14/2019 04:15,2,0.000,ALERT,213.06,301.77,60.028,1560500105,"201051344000983","174011545737251",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,1335426.6,1335426.6,3822,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500146,567471.00
06/14/2019 04:15,2,0.000,ALERT,212.83,300.27,60.054,1560500105,"201051344001203","174011545737251",0.00,15.00,0,298.47,303.88,0.0,0.0,0.000,1326203.4,1326203.4,3827,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500147,567472.00
06/14/2019 04:15,2,0.000,ALERT,212.83,300.57,60.038,1560500105,"201051344001230","174011545737251",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1321571.3,1321571.3,3842,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500149,567473.00
06/14/2019 04:15,2,0.000,ALERT,212.38,300.27,60.043,1560500105,"201051344000646","174011545737251",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,1315413.8,1315413.8,3837,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500151,567474.00
06/14/2019 04:15,2,0.000,ALERT,213.29,301.17,60.043,1560500105,"201051344000867","174011545737251",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,1312612.4,1312612.4,3823,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500153,567475.00
06/14/2019 04:15,2,0.000,ALERT,213.51,300.87,60.038,1560500105,"201051344000633","174011545737251",0.00,14.70,0,297.57,302.68,0.0,0.0,0.000,1309811.3,1309811.3,3830,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560500155,567476.00
06/14/2019 04:15,2,0.000,ALERT,212.38,300.27,60.038,1560500105,"201051344000955","174011545737251",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,1335886.2,1335886.2,3831,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500157,567477.00
06/14/2019 04:15,2,0.000,ALERT,213.29,300.57,59.996,1560500105,"201051344000648","174011545737251",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,1324286.5,1324286.5,3821,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500158,567478.00
06/14/2019 04:15,2,0.000,ALERT,213.51,301.47,60.038,1560500105,"201051344000645","174011545737251",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,1329642.1,1329642.1,3826,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560500160,567479.00
06/14/2019 04:15,2,0.000,ALERT,213.06,301.47,60.028,1560500105,"201051344000569","174011545737251",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,1346269.4,1346269.4,3829,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560500162,567480.00
06/14/2019 04:15,2,0.000,ALERT,213.29,300.87,60.043,1560500105,"179051228000119","174011545737251",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,132805.1,132805.1,3857,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560500164,567481.00
06/14/2019 04:30,2,0.000,ALERT,213.06,302.37,60.038,1560501004,"201051344000579","174011545737251",0.00,15.30,0,288.85,303.88,0.0,0.0,0.000,1346827.7,1346827.7,3825,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501007,567482.00
06/14/2019 04:30,2,0.000,ALERT,212.83,299.67,60.038,1560501004,"201051344001025","174011545737251",0.00,14.70,0,287.05,302.68,0.0,0.0,0.000,1330626.3,1330626.3,3824,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501008,567483.00
06/14/2019 04:30,2,0.000,ALERT,213.06,300.27,60.012,1560501004,"201051344001093","174011545737251",0.00,15.50,0,287.35,302.07,0.0,0.0,0.000,1313431.8,1313431.8,3830,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501010,567484.00
06/14/2019 04:30,2,0.000,ALERT,213.06,301.77,60.054,1560501004,"201051344000458","174011545737251",0.00,16.00,0,288.25,304.18,0.0,0.0,0.000,1328689.6,1328689.6,3823,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501012,567485.00
