ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 04:30,2,0.000,ALERT,212.83,300.87,60.022,1560501004,"201051344000890","174011545737251",0.00,15.30,0,287.95,302.98,0.0,0.0,0.000,1328435.8,1328435.8,3831,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501014,567486.00
06/14/2019 04:30,2,0.000,ALERT,213.06,301.47,60.033,1560501004,"201051344000988","174011545737251",0.00,15.50,0,285.84,302.98,0.0,0.0,0.000,1017127.6,1017127.6,3821,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501016,567487.00
06/14/2019 04:30,2,0.000,ALERT,213.51,301.17,60.006,1560501004,"201051344000582","174011545737251",0.00,14.70,0,287.95,302.68,0.0,0.0,0.000,1306385.7,1306385.7,3822,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501017,567488.00
06/14/2019 04:30,2,0.000,ALERT,213.06,302.07,60.038,1560501004,"201051344000868","174011545737251",0.00,15.30,0,288.55,303.88,0.0,0.0,0.000,1314633.5,1314633.5,3828,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501019,567489.00
06/14/2019 04:30,2,0.000,ALERT,213.51,301.77,60.038,1560501004,"201051344000576","174011545737251",0.00,15.30,0,288.55,303.58,0.0,0.0,0.000,1331808.0,1331808.0,3834,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501021,567490.00
06/14/2019 04:30,2,0.000,ALERT,213.29,301.47,60.054,1560501004,"201051344001158","174011545737251",0.00,14.70,0,287.65,302.68,0.0,0.0,0.000,1308772.7,1308772.7,3821,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501023,567491.00
06/14/2019 04:30,2,0.000,ALERT,213.06,299.67,60.054,1560501004,"201051344000917","174011545737251",0.00,15.80,0,286.14,301.17,0.0,0.0,0.000,1323122.6,1323122.6,3829,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501025,567492.00
06/14/2019 04:30,2,0.000,ALERT,213.29,299.67,60.022,1560501004,"201051344000417","174011545737251",0.00,15.00,0,286.74,301.47,0.0,0.0,0.000,1053324.1,1053324.1,3838,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501026,567493.00
06/14/2019 04:30,2,0.000,ALERT,213.29,299.97,60.033,1560501004,"201051344000685","174011545737251",0.00,15.30,0,287.35,302.07,0.0,0.0,0.000,1329476.2,1329476.2,3831,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501028,567494.00
06/14/2019 04:30,2,0.000,ALERT,213.06,299.67,60.038,1560501004,"201051344000651","174011545737251",0.00,14.30,0,287.05,301.77,0.0,0.0,0.000,1323137.0,1323137.0,3829,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501030,567495.00
06/14/2019 04:30,2,0.000,ALERT,213.06,302.37,60.038,1560501004,"201051344000594","174011545737251",0.00,15.00,0,287.95,303.58,0.0,0.0,0.000,1334249.1,1334249.1,3830,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501032,567496.00
06/14/2019 04:30,2,0.000,ALERT,213.29,301.47,60.033,1560501004,"201051344000469","174011545737251",0.00,15.00,0,287.35,302.98,0.0,0.0,0.000,1314371.7,1314371.7,3828,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501034,567497.00
06/14/2019 04:30,2,0.000,ALERT,213.29,300.27,60.059,1560501004,"201051344000585","174011545737251",0.00,15.30,0,286.74,302.37,0.0,0.0,0.000,1337436.1,1337436.1,3823,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501036,567498.00
06/14/2019 04:30,2,0.000,ALERT,213.74,301.47,60.043,1560501004,"201051344000853","174011545737251",0.00,15.30,0,287.95,303.58,0.0,0.0,0.000,1337473.4,1337473.4,3825,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501037,567499.00
06/14/2019 04:30,2,0.000,ALERT,213.29,300.57,60.038,1560501004,"201051344001145","174011545737251",0.00,15.00,0,287.95,302.98,0.0,0.0,0.000,1337868.3,1337868.3,3837,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501039,567500.00
06/14/2019 04:30,2,0.000,ALERT,213.06,300.27,60.033,1560501004,"201051344000438","174011545737251",0.00,14.70,0,287.65,302.37,0.0,0.0,0.000,1331271.2,1331271.2,3827,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501041,567501.00
06/14/2019 04:30,2,0.000,ALERT,212.61,300.27,60.038,1560501004,"201051344001135","174011545737251",0.00,15.30,0,287.35,302.68,0.0,0.0,0.000,1318313.9,1318313.9,3826,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501043,567502.00
06/14/2019 04:30,2,0.000,ALERT,213.06,301.47,60.028,1560501004,"201051344000983","174011545737251",0.00,15.50,0,288.25,303.58,0.0,0.0,0.000,1335426.6,1335426.6,3824,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501045,567503.00
06/14/2019 04:30,2,0.000,ALERT,213.06,300.27,60.033,1560501004,"201051344001203","174011545737251",0.00,15.00,0,287.35,303.58,0.0,0.0,0.000,1326203.4,1326203.4,3829,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501047,567504.00
06/14/2019 04:30,2,0.000,ALERT,212.83,300.87,59.996,1560501004,"201051344001230","174011545737251",0.00,15.00,0,287.65,302.07,0.0,0.0,0.000,1321571.3,1321571.3,3844,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501049,567505.00
06/14/2019 04:30,2,0.000,ACTIVE_NO_POWER,212.61,300.27,60.033,1560501004,"201051344000646","174011545737251",0.00,15.00,0,286.44,301.77,0.0,0.0,0.000,1315413.8,1315413.8,3839,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560501050,567506.00
06/14/2019 04:30,2,0.000,ALERT,213.51,301.47,60.033,1560501004,"201051344000867","174011545737251",0.00,15.80,0,287.95,303.58,0.0,0.0,0.000,1312612.4,1312612.4,3825,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501052,567507.00
06/14/2019 04:30,2,0.000,ALERT,213.74,301.47,60.033,1560501004,"201051344000633","174011545737251",0.00,14.70,0,286.44,302.68,0.0,0.0,0.000,1309811.3,1309811.3,3832,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501054,567508.00
06/14/2019 04:30,2,0.000,ALERT,212.61,300.57,60.054,1560501004,"201051344000955","174011545737251",0.00,15.30,0,287.05,301.77,0.0,0.0,0.000,1335886.2,1335886.2,3833,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501056,567509.00
06/14/2019 04:30,2,0.000,ALERT,213.29,301.17,59.990,1560501004,"201051344000648","174011545737251",0.00,14.70,0,287.35,303.28,0.0,0.0,0.000,1324286.5,1324286.5,3823,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501058,567510.00
06/14/2019 04:30,2,0.000,ALERT,213.74,302.07,59.985,1560501004,"201051344000645","174011545737251",0.00,15.80,0,287.95,303.28,0.0,0.0,0.000,1329642.1,1329642.1,3828,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501059,567511.00
06/14/2019 04:30,2,0.000,ALERT,213.29,302.37,60.017,1560501004,"201051344000569","174011545737251",0.00,15.50,0,288.55,304.18,0.0,0.0,0.000,1346269.4,1346269.4,3831,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501061,567512.00
06/14/2019 04:30,2,0.000,ALERT,213.51,301.17,60.028,1560501004,"179051228000119","174011545737251",0.00,17.00,0,287.05,302.68,0.0,0.0,0.000,132805.1,132805.1,3859,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560501063,567513.00
06/14/2019 04:45,2,0.000,ALERT,213.06,302.07,60.049,1560501904,"201051344000579","174011545737251",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,1346827.7,1346827.7,3827,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501906,567514.00
06/14/2019 04:45,2,0.000,ALERT,212.61,299.37,59.990,1560501904,"201051344001025","174011545737251",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,1330626.3,1330626.3,3826,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501908,567515.00
06/14/2019 04:45,2,0.000,ALERT,212.83,299.97,60.001,1560501904,"201051344001093","174011545737251",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,1313431.8,1313431.8,3832,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501910,567516.00
06/14/2019 04:45,2,0.000,ALERT,212.83,301.17,60.001,1560501904,"201051344000458","174011545737251",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,1328689.6,1328689.6,3825,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501911,567517.00
06/14/2019 04:45,2,0.000,ALERT,212.61,300.27,60.033,1560501904,"201051344000890","174011545737251",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1328435.8,1328435.8,3833,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501913,567518.00
06/14/2019 04:45,2,0.000,ALERT,212.83,301.17,60.006,1560501904,"201051344000988","174011545737251",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,1017127.6,1017127.6,3823,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501915,567519.00
06/14/2019 04:45,2,0.000,ALERT,213.29,300.57,59.969,1560501904,"201051344000582","174011545737251",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,1306385.7,1306385.7,3824,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501917,567520.00
06/14/2019 04:45,2,0.000,ALERT,213.06,301.77,60.012,1560501904,"201051344000868","174011545737251",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,1314633.5,1314633.5,3830,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501919,567521.00
06/14/2019 04:45,2,0.000,ALERT,213.51,301.77,60.006,1560501904,"201051344000576","174011545737251",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,1331808.0,1331808.0,3836,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501921,567522.00
06/14/2019 04:45,2,0.000,ALERT,213.06,301.17,60.012,1560501904,"201051344001158","174011545737251",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,1308772.7,1308772.7,3823,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501923,567523.00
06/14/2019 04:45,2,0.000,ALERT,213.06,299.37,60.012,1560501904,"201051344000917","174011545737251",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,1323122.6,1323122.6,3831,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501925,567524.00
06/14/2019 04:45,2,0.000,ALERT,213.06,299.37,60.017,1560501904,"201051344000417","174011545737251",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,1053324.1,1053324.1,3840,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501926,567525.00
06/14/2019 04:45,2,0.000,ALERT,213.06,299.67,59.980,1560501904,"201051344000685","174011545737251",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1329476.2,1329476.2,3833,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501928,567526.00
06/14/2019 04:45,2,0.000,ALERT,213.06,299.07,60.022,1560501904,"201051344000651","174011545737251",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,1323137.0,1323137.0,3831,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501930,567527.00
06/14/2019 04:45,2,0.000,ALERT,212.83,302.07,60.022,1560501904,"201051344000594","174011545737251",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,1334249.1,1334249.1,3832,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501932,567528.00
06/14/2019 04:45,2,0.000,ALERT,213.06,300.87,60.028,1560501904,"201051344000469","174011545737251",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,1314371.7,1314371.7,3830,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501934,567529.00
06/14/2019 04:45,2,0.000,ALERT,212.83,299.67,60.028,1560501904,"201051344000585","174011545737251",0.00,15.50,0,297.57,301.77,0.0,0.0,0.000,1337436.1,1337436.1,3825,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501936,567530.00
06/14/2019 04:45,2,0.000,ALERT,213.74,301.17,60.033,1560501904,"201051344000853","174011545737251",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,1337473.4,1337473.4,3827,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501937,567531.00
06/14/2019 04:45,2,0.000,ACTIVE_NO_POWER,213.06,300.27,60.022,1560501904,"201051344001145","174011545737251",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,1337868.3,1337868.3,3839,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560501940,567532.00
06/14/2019 04:45,2,0.000,ALERT,212.83,299.97,60.059,1560501904,"201051344000438","174011545737251",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,1331271.2,1331271.2,3829,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501942,567533.00
06/14/2019 04:45,2,0.000,ALERT,212.61,299.97,60.028,1560501904,"201051344001135","174011545737251",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,1318313.9,1318313.9,3828,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501943,567534.00
06/14/2019 04:45,2,0.000,ALERT,213.06,301.47,60.033,1560501904,"201051344000983","174011545737251",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,1335426.6,1335426.6,3826,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501945,567535.00
06/14/2019 04:45,2,0.000,ALERT,213.06,299.67,60.028,1560501904,"201051344001203","174011545737251",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,1326203.4,1326203.4,3831,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501947,567536.00
06/14/2019 04:45,2,0.000,ALERT,213.06,300.57,60.043,1560501904,"201051344001230","174011545737251",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1321571.3,1321571.3,3846,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560501949,567537.00
06/14/2019 04:45,2,0.000,ALERT,212.38,299.97,60.033,1560501904,"201051344000646","174011545737251",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1315413.8,1315413.8,3841,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501951,567538.00
06/14/2019 04:45,2,0.000,ALERT,213.29,301.47,60.033,1560501904,"201051344000867","174011545737251",0.00,15.80,0,299.37,303.88,0.0,0.0,0.000,1312612.4,1312612.4,3827,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501952,567539.00
06/14/2019 04:45,2,0.000,ALERT,213.51,301.17,60.038,1560501904,"201051344000633","174011545737251",0.00,15.00,0,297.87,302.98,0.0,0.0,0.000,1309811.3,1309811.3,3834,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501954,567540.00
06/14/2019 04:45,2,0.000,ALERT,212.61,299.97,60.033,1560501904,"201051344000955","174011545737251",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,1335886.2,1335886.2,3835,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501956,567541.00
06/14/2019 04:45,2,0.000,ALERT,213.29,300.87,60.038,1560501904,"201051344000648","174011545737251",0.00,15.00,0,299.07,303.58,0.0,0.0,0.000,1324286.5,1324286.5,3825,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501958,567542.00
06/14/2019 04:45,2,0.000,ALERT,213.51,301.47,60.038,1560501904,"201051344000645","174011545737251",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,1329642.1,1329642.1,3830,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501960,567543.00
06/14/2019 04:45,2,0.000,ALERT,212.83,301.77,60.028,1560501904,"201051344000569","174011545737251",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,1346269.4,1346269.4,3833,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560501962,567544.00
06/14/2019 04:45,2,0.000,ALERT,213.29,300.57,59.990,1560501904,"179051228000119","174011545737251",0.00,17.00,0,298.17,303.28,0.0,0.0,0.000,132805.1,132805.1,3861,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560501963,567545.00
06/14/2019 05:00,2,0.000,ALERT,212.61,301.47,60.028,1560502804,"201051344000579","174011545737251",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,1346827.7,1346827.7,3829,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502806,567546.00
06/14/2019 05:00,2,0.000,ALERT,212.61,299.07,60.028,1560502804,"201051344001025","174011545737251",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,1330626.3,1330626.3,3828,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502808,567547.00
06/14/2019 05:00,2,0.000,ALERT,212.83,299.97,60.028,1560502804,"201051344001093","174011545737251",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,1313431.8,1313431.8,3834,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502810,567548.00
06/14/2019 05:00,2,0.000,ALERT,212.61,300.87,60.033,1560502804,"201051344000458","174011545737251",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,1328689.6,1328689.6,3827,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502812,567549.00
06/14/2019 05:00,2,0.000,ALERT,212.61,300.57,60.033,1560502804,"201051344000890","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1328435.8,1328435.8,3835,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502814,567550.00
06/14/2019 05:00,2,0.000,ALERT,212.61,300.57,60.028,1560502804,"201051344000988","174011545737251",0.00,15.50,0,296.66,302.68,0.0,0.0,0.000,1017127.6,1017127.6,3825,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502815,567551.00
06/14/2019 05:00,2,0.000,ALERT,213.29,300.87,60.022,1560502804,"201051344000582","174011545737251",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,1306385.7,1306385.7,3826,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502817,567552.00
06/14/2019 05:00,2,0.000,ALERT,212.61,301.17,60.028,1560502804,"201051344000868","174011545737251",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,1314633.5,1314633.5,3832,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560502819,567553.00
06/14/2019 05:00,2,0.000,ALERT,213.29,301.17,60.028,1560502804,"201051344000576","174011545737251",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,1331808.0,1331808.0,3838,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502821,567554.00
06/14/2019 05:00,2,0.000,ALERT,212.83,300.87,60.022,1560502804,"201051344001158","174011545737251",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,1308772.7,1308772.7,3825,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502823,567555.00
06/14/2019 05:00,2,0.000,ALERT,213.06,299.67,60.017,1560502804,"201051344000917","174011545737251",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1323122.6,1323122.6,3833,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502824,567556.00
06/14/2019 05:00,2,0.000,ALERT,213.06,299.37,60.054,1560502804,"201051344000417","174011545737251",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,1053324.1,1053324.1,3842,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560502826,567557.00
06/14/2019 05:00,2,0.000,ALERT,213.29,299.97,60.022,1560502804,"201051344000685","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1329476.2,1329476.2,3835,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502828,567558.00
06/14/2019 05:00,2,0.000,ALERT,213.06,299.37,60.006,1560502804,"201051344000651","174011545737251",0.00,14.70,0,297.26,300.87,0.0,0.0,0.000,1323137.0,1323137.0,3833,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502831,567559.00
06/14/2019 05:00,2,0.000,ALERT,212.61,301.47,60.012,1560502804,"201051344000594","174011545737251",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,1334249.1,1334249.1,3834,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502832,567560.00
06/14/2019 05:00,2,0.000,ALERT,212.83,300.57,60.012,1560502804,"201051344000469","174011545737251",0.00,15.00,0,298.17,302.68,0.0,0.0,0.000,1314371.7,1314371.7,3832,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502834,567561.00
06/14/2019 05:00,2,0.000,ALERT,213.29,300.27,60.012,1560502804,"201051344000585","174011545737251",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,1337436.1,1337436.1,3827,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502836,567562.00
06/14/2019 05:00,2,0.000,ALERT,213.29,300.57,60.001,1560502804,"201051344000853","174011545737251",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,1337473.4,1337473.4,3829,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560502838,567563.00
06/14/2019 05:00,2,0.000,ALERT,213.29,300.57,60.001,1560502804,"201051344001145","174011545737251",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,1337868.3,1337868.3,3841,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502840,567564.00
06/14/2019 05:00,2,0.000,ALERT,213.06,300.27,59.990,1560502804,"201051344000438","174011545737251",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,1331271.2,1331271.2,3831,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560502842,567565.00
06/14/2019 05:00,2,0.000,ALERT,212.38,299.67,59.996,1560502804,"201051344001135","174011545737251",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,1318313.9,1318313.9,3830,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502844,567566.00
06/14/2019 05:00,2,0.000,ALERT,212.61,300.57,60.001,1560502804,"201051344000983","174011545737251",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,1335426.6,1335426.6,3828,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502846,567567.00
06/14/2019 05:00,2,0.000,ALERT,212.83,299.67,60.001,1560502804,"201051344001203","174011545737251",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,1326203.4,1326203.4,3833,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502848,567568.00
06/14/2019 05:00,2,0.000,ALERT,212.83,299.97,60.012,1560502804,"201051344001230","174011545737251",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,1321571.3,1321571.3,3848,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502849,567569.00
06/14/2019 05:00,2,0.000,ALERT,212.38,299.67,60.006,1560502804,"201051344000646","174011545737251",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,1315413.8,1315413.8,3843,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560502851,567570.00
06/14/2019 05:00,2,0.000,ALERT,212.83,300.27,60.006,1560502804,"201051344000867","174011545737251",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,1312612.4,1312612.4,3829,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502853,567571.00
06/14/2019 05:00,2,0.000,ALERT,213.06,300.27,60.006,1560502804,"201051344000633","174011545737251",0.00,15.00,0,297.57,302.68,0.0,0.0,0.000,1309811.3,1309811.3,3836,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560502855,567572.00
06/14/2019 05:00,2,0.000,ALERT,212.38,299.97,60.001,1560502804,"201051344000955","174011545737251",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,1335886.2,1335886.2,3837,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560502857,567573.00
06/14/2019 05:00,2,0.000,ALERT,212.83,299.97,60.006,1560502804,"201051344000648","174011545737251",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,1324286.5,1324286.5,3827,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560502858,567574.00
06/14/2019 05:00,2,0.000,ALERT,213.06,300.27,60.017,1560502804,"201051344000645","174011545737251",0.00,15.80,0,299.37,302.98,0.0,0.0,0.000,1329642.1,1329642.1,3832,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502860,567575.00
06/14/2019 05:00,2,0.000,ALERT,212.83,301.17,59.964,1560502804,"201051344000569","174011545737251",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,1346269.4,1346269.4,3835,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560502862,567576.00
06/14/2019 05:00,2,0.000,ALERT,212.83,299.97,60.001,1560502804,"179051228000119","174011545737251",0.00,17.30,0,297.57,302.37,0.0,0.0,0.000,132805.1,132805.1,3863,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560502864,567577.00
06/14/2019 05:15,2,0.000,ALERT,212.61,300.87,59.996,1560503704,"201051344000579","174011545737251",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,1346827.7,1346827.7,3831,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503706,567578.00
06/14/2019 05:15,2,0.000,ALERT,212.16,298.17,59.990,1560503704,"201051344001025","174011545737251",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,1330626.3,1330626.3,3830,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503708,567579.00
06/14/2019 05:15,2,0.000,ALERT,212.38,299.07,60.006,1560503704,"201051344001093","174011545737251",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,1313431.8,1313431.8,3836,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503710,567580.00
06/14/2019 05:15,2,0.000,ALERT,212.38,300.27,60.033,1560503704,"201051344000458","174011545737251",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,1328689.6,1328689.6,3829,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560503711,567581.00
06/14/2019 05:15,2,0.000,ALERT,212.16,299.37,60.033,1560503704,"201051344000890","174011545737251",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,1328435.8,1328435.8,3837,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503713,567582.00
06/14/2019 05:15,2,0.000,ALERT,212.38,300.57,60.033,1560503704,"201051344000988","174011545737251",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,1017127.6,1017127.6,3827,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560503715,567583.00
06/14/2019 05:15,2,0.000,ALERT,212.83,299.97,59.985,1560503704,"201051344000582","174011545737251",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,1306385.7,1306385.7,3828,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503717,567584.00
06/14/2019 05:15,2,0.000,ALERT,212.38,301.17,60.028,1560503704,"201051344000868","174011545737251",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,1314633.5,1314633.5,3834,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503719,567585.00
06/14/2019 05:15,2,0.000,ALERT,212.83,300.57,60.022,1560503704,"201051344000576","174011545737251",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,1331808.0,1331808.0,3840,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503721,567586.00
06/14/2019 05:15,2,0.000,ALERT,212.38,299.97,60.022,1560503704,"201051344001158","174011545737251",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,1308772.7,1308772.7,3827,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503723,567587.00
06/14/2019 05:15,2,0.000,ALERT,212.38,298.17,60.001,1560503704,"201051344000917","174011545737251",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,1323122.6,1323122.6,3835,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503724,567588.00
06/14/2019 05:15,2,0.000,ALERT,212.16,297.87,60.006,1560503704,"201051344000417","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1053324.1,1053324.1,3844,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503726,567589.00
06/14/2019 05:15,2,0.000,ALERT,212.38,298.47,60.028,1560503704,"201051344000685","174011545737251",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,1329476.2,1329476.2,3837,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560503728,567590.00
06/14/2019 05:15,2,0.000,ALERT,212.16,297.87,60.022,1560503704,"201051344000651","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1323137.0,1323137.0,3835,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503730,567591.00
06/14/2019 05:15,2,0.000,ALERT,212.38,300.87,60.028,1560503704,"201051344000594","174011545737251",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,1334249.1,1334249.1,3836,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503732,567592.00
06/14/2019 05:15,2,0.000,ALERT,212.61,300.27,60.022,1560503704,"201051344000469","174011545737251",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,1314371.7,1314371.7,3834,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560503733,567593.00
06/14/2019 05:15,2,0.000,ALERT,212.61,299.07,60.028,1560503704,"201051344000585","174011545737251",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,1337436.1,1337436.1,3829,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503735,567594.00
06/14/2019 05:15,2,0.000,ALERT,213.06,299.97,60.054,1560503704,"201051344000853","174011545737251",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,1337473.4,1337473.4,3831,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503737,567595.00
06/14/2019 05:15,2,0.000,ALERT,212.61,299.37,60.017,1560503704,"201051344001145","174011545737251",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,1337868.3,1337868.3,3843,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503739,567596.00
06/14/2019 05:15,2,0.000,ALERT,212.61,299.07,60.033,1560503704,"201051344000438","174011545737251",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,1331271.2,1331271.2,3833,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560503741,567597.00
06/14/2019 05:15,2,0.000,ALERT,212.16,299.07,60.028,1560503704,"201051344001135","174011545737251",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,1318313.9,1318313.9,3832,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503743,567598.00
06/14/2019 05:15,2,0.000,ALERT,212.61,300.57,60.038,1560503704,"201051344000983","174011545737251",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,1335426.6,1335426.6,3830,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503745,567599.00
06/14/2019 05:15,2,0.000,ALERT,212.61,299.07,60.065,1560503704,"201051344001203","174011545737251",0.00,15.00,0,297.26,302.98,0.0,0.0,0.000,1326203.4,1326203.4,3835,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503747,567600.00
06/14/2019 05:15,2,0.000,ALERT,212.38,299.67,60.017,1560503704,"201051344001230","174011545737251",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,1321571.3,1321571.3,3850,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503748,567601.00
06/14/2019 05:15,2,0.000,ALERT,212.16,299.07,60.054,1560503704,"201051344000646","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1315413.8,1315413.8,3845,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503750,567602.00
06/14/2019 05:15,2,0.000,ALERT,212.83,300.27,60.022,1560503704,"201051344000867","174011545737251",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,1312612.4,1312612.4,3831,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560503752,567603.00
06/14/2019 05:15,2,0.000,ALERT,213.06,299.97,60.054,1560503704,"201051344000633","174011545737251",0.00,15.00,0,296.96,301.77,0.0,0.0,0.000,1309811.3,1309811.3,3838,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560503754,567604.00
06/14/2019 05:15,2,0.000,ALERT,211.70,298.77,60.028,1560503704,"201051344000955","174011545737251",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,1335886.2,1335886.2,3839,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503756,567605.00
06/14/2019 05:15,2,0.000,ALERT,212.61,299.67,60.070,1560503704,"201051344000648","174011545737251",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,1324286.5,1324286.5,3829,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503758,567606.00
06/14/2019 05:15,2,0.000,ALERT,212.83,300.27,60.059,1560503704,"201051344000645","174011545737251",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,1329642.1,1329642.1,3834,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503759,567607.00
06/14/2019 05:15,2,0.000,ALERT,212.38,300.87,60.033,1560503704,"201051344000569","174011545737251",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,1346269.4,1346269.4,3837,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560503761,567608.00
06/14/2019 05:15,2,0.000,ALERT,212.83,299.67,60.022,1560503704,"179051228000119","174011545737251",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,132805.1,132805.1,3865,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560503763,567609.00
06/14/2019 05:30,2,0.000,ALERT,212.61,301.17,60.033,1560504604,"201051344000579","174011545737251",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,1346827.7,1346827.7,3833,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504606,567610.00
06/14/2019 05:30,2,0.000,ALERT,211.93,298.17,60.038,1560504604,"201051344001025","174011545737251",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,1330626.3,1330626.3,3832,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560504608,567611.00
06/14/2019 05:30,2,0.000,ALERT,212.16,299.07,60.033,1560504604,"201051344001093","174011545737251",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,1313431.8,1313431.8,3838,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504610,567612.00
06/14/2019 05:30,2,0.000,ALERT,212.38,300.27,60.043,1560504604,"201051344000458","174011545737251",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,1328689.6,1328689.6,3831,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560504612,567613.00
06/14/2019 05:30,2,0.000,ACTIVE_NO_POWER,211.93,299.37,60.038,1560504604,"201051344000890","174011545737251",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,1328435.8,1328435.8,3839,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560504614,567614.00
06/14/2019 05:30,2,0.000,ALERT,212.16,299.97,60.054,1560504604,"201051344000988","174011545737251",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,1017127.6,1017127.6,3829,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504615,567615.00
06/14/2019 05:30,2,0.000,ALERT,212.38,299.67,60.033,1560504604,"201051344000582","174011545737251",0.00,15.00,0,297.87,301.17,0.0,0.0,0.000,1306385.7,1306385.7,3830,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504617,567616.00
06/14/2019 05:30,2,0.000,ALERT,212.38,300.87,60.043,1560504604,"201051344000868","174011545737251",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1314633.5,1314633.5,3836,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504619,567617.00
06/14/2019 05:30,2,0.000,ALERT,212.83,300.87,60.043,1560504604,"201051344000576","174011545737251",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,1331808.0,1331808.0,3842,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504621,567618.00
06/14/2019 05:30,2,0.000,ALERT,212.38,299.97,60.033,1560504604,"201051344001158","174011545737251",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,1308772.7,1308772.7,3829,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504623,567619.00
06/14/2019 05:30,2,0.000,ALERT,211.93,298.17,60.033,1560504604,"201051344000917","174011545737251",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1323122.6,1323122.6,3837,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504625,567620.00
06/14/2019 05:30,2,0.000,ALERT,212.16,298.47,60.075,1560504604,"201051344000417","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1053324.1,1053324.1,3846,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560504627,567621.00
06/14/2019 05:30,2,0.000,ALERT,212.16,298.47,60.028,1560504604,"201051344000685","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1329476.2,1329476.2,3839,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504628,567622.00
06/14/2019 05:30,2,0.000,ALERT,212.16,298.17,60.043,1560504604,"201051344000651","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1323137.0,1323137.0,3837,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504630,567623.00
06/14/2019 05:30,2,0.000,ALERT,212.16,300.87,60.038,1560504604,"201051344000594","174011545737251",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,1334249.1,1334249.1,3838,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504632,567624.00
06/14/2019 05:30,2,0.000,ALERT,212.38,300.27,60.038,1560504604,"201051344000469","174011545737251",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1314371.7,1314371.7,3836,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504634,567625.00
06/14/2019 05:30,2,0.000,ALERT,212.16,299.07,60.033,1560504604,"201051344000585","174011545737251",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,1337436.1,1337436.1,3831,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504636,567626.00
06/14/2019 05:30,2,0.000,ALERT,213.06,300.27,60.038,1560504604,"201051344000853","174011545737251",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,1337473.4,1337473.4,3833,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504637,567627.00
06/14/2019 05:30,2,0.000,ALERT,212.38,299.37,60.049,1560504604,"201051344001145","174011545737251",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,1337868.3,1337868.3,3845,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560504639,567628.00
06/14/2019 05:30,2,0.000,ALERT,212.16,298.77,60.033,1560504604,"201051344000438","174011545737251",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,1331271.2,1331271.2,3835,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504641,567629.00
