ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 05:30,2,0.000,ALERT,211.93,299.07,60.028,1560504604,"201051344001135","174011545737251",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,1318313.9,1318313.9,3834,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504643,567630.00
06/14/2019 05:30,2,0.000,ALERT,212.38,300.57,60.038,1560504604,"201051344000983","174011545737251",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,1335426.6,1335426.6,3832,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560504645,567631.00
06/14/2019 05:30,2,0.000,ALERT,212.38,298.77,60.033,1560504604,"201051344001203","174011545737251",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,1326203.4,1326203.4,3837,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504647,567632.00
06/14/2019 05:30,2,0.000,ALERT,212.16,299.37,60.033,1560504604,"201051344001230","174011545737251",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,1321571.3,1321571.3,3852,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504649,567633.00
06/14/2019 05:30,2,0.000,ALERT,211.93,298.77,60.033,1560504604,"201051344000646","174011545737251",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,1315413.8,1315413.8,3847,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504650,567634.00
06/14/2019 05:30,2,0.000,ALERT,212.83,300.27,60.028,1560504604,"201051344000867","174011545737251",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,1312612.4,1312612.4,3833,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560504652,567635.00
06/14/2019 05:30,2,0.000,ALERT,213.06,299.67,60.028,1560504604,"201051344000633","174011545737251",0.00,15.00,0,296.66,301.47,0.0,0.0,0.000,1309811.3,1309811.3,3840,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504654,567636.00
06/14/2019 05:30,2,0.000,ALERT,211.70,298.47,59.985,1560504604,"201051344000955","174011545737251",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,1335886.2,1335886.2,3841,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560504656,567637.00
06/14/2019 05:30,2,0.000,ALERT,212.61,299.37,60.033,1560504604,"201051344000648","174011545737251",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,1324286.5,1324286.5,3831,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560504658,567638.00
06/14/2019 05:30,2,0.000,ALERT,212.83,300.27,60.033,1560504604,"201051344000645","174011545737251",0.00,15.80,0,298.47,302.07,0.0,0.0,0.000,1329642.1,1329642.1,3836,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560504660,567639.00
06/14/2019 05:30,2,0.000,ACTIVE_NO_POWER,212.61,300.87,60.033,1560504604,"201051344000569","174011545737251",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1346269.4,1346269.4,3839,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560504661,567640.00
06/14/2019 05:30,2,0.000,ALERT,212.61,299.67,59.985,1560504604,"179051228000119","174011545737251",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,132805.1,132805.1,3867,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560504663,567641.00
06/14/2019 05:45,2,0.000,ALERT,212.61,300.87,60.065,1560505505,"201051344000579","174011545737251",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1346827.7,1346827.7,3835,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505507,567642.00
06/14/2019 05:45,2,0.000,ALERT,212.16,298.17,60.028,1560505505,"201051344001025","174011545737251",0.00,14.70,0,296.06,301.17,0.0,0.0,0.000,1330626.3,1330626.3,3834,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505509,567643.00
06/14/2019 05:45,2,0.000,ALERT,212.16,298.47,60.028,1560505505,"201051344001093","174011545737251",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,1313431.8,1313431.8,3840,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505511,567644.00
06/14/2019 05:45,2,0.000,ALERT,212.38,300.27,60.070,1560505505,"201051344000458","174011545737251",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,1328689.6,1328689.6,3833,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505512,567645.00
06/14/2019 05:45,2,0.000,ALERT,212.16,299.07,59.990,1560505505,"201051344000890","174011545737251",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,1328435.8,1328435.8,3841,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505514,567646.00
06/14/2019 05:45,2,0.000,ALERT,212.38,299.67,60.028,1560505505,"201051344000988","174011545737251",0.00,15.80,0,296.06,301.77,0.0,0.0,0.000,1017127.6,1017127.6,3831,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505516,567647.00
06/14/2019 05:45,2,0.000,ALERT,212.61,299.37,60.033,1560505505,"201051344000582","174011545737251",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,1306385.7,1306385.7,3832,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505518,567648.00
06/14/2019 05:45,2,0.000,ALERT,212.61,300.57,60.033,1560505505,"201051344000868","174011545737251",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,1314633.5,1314633.5,3838,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560505520,567649.00
06/14/2019 05:45,2,0.000,ALERT,213.06,300.57,60.028,1560505505,"201051344000576","174011545737251",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,1331808.0,1331808.0,3844,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505522,567650.00
06/14/2019 05:45,2,0.000,ALERT,212.61,299.97,60.028,1560505505,"201051344001158","174011545737251",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,1308772.7,1308772.7,3831,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505523,567651.00
06/14/2019 05:45,2,0.000,ACTIVE_NO_POWER,212.38,298.17,60.022,1560505505,"201051344000917","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1323122.6,1323122.6,3839,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560505525,567652.00
06/14/2019 05:45,2,0.000,ALERT,212.38,297.87,60.075,1560505505,"201051344000417","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1053324.1,1053324.1,3848,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505527,567653.00
06/14/2019 05:45,2,0.000,ALERT,212.38,298.47,59.996,1560505505,"201051344000685","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1329476.2,1329476.2,3841,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560505529,567654.00
06/14/2019 05:45,2,0.000,ACTIVE_NO_POWER,212.38,297.87,60.033,1560505505,"201051344000651","174011545737251",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,1323137.0,1323137.0,3839,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560505531,567655.00
06/14/2019 05:45,2,0.000,ALERT,212.38,300.27,60.022,1560505505,"201051344000594","174011545737251",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,1334249.1,1334249.1,3840,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505532,567656.00
06/14/2019 05:45,2,0.000,ALERT,212.38,299.67,60.070,1560505505,"201051344000469","174011545737251",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,1314371.7,1314371.7,3838,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505534,567657.00
06/14/2019 05:45,2,0.000,ALERT,212.38,298.77,60.033,1560505505,"201051344000585","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1337436.1,1337436.1,3833,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505536,567658.00
06/14/2019 05:45,2,0.000,ALERT,213.06,299.97,60.033,1560505505,"201051344000853","174011545737251",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,1337473.4,1337473.4,3835,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560505538,567659.00
06/14/2019 05:45,2,0.000,ALERT,212.61,299.07,60.017,1560505505,"201051344001145","174011545737251",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,1337868.3,1337868.3,3847,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505540,567660.00
06/14/2019 05:45,2,0.000,ALERT,212.38,299.07,60.017,1560505505,"201051344000438","174011545737251",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,1331271.2,1331271.2,3837,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560505542,567661.00
06/14/2019 05:45,2,0.000,ALERT,211.93,298.47,60.001,1560505505,"201051344001135","174011545737251",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,1318313.9,1318313.9,3836,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560505544,567662.00
06/14/2019 05:45,2,0.000,ALERT,212.61,300.27,60.022,1560505505,"201051344000983","174011545737251",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,1335426.6,1335426.6,3834,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505545,567663.00
06/14/2019 05:45,2,0.000,ALERT,212.38,298.47,60.012,1560505505,"201051344001203","174011545737251",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,1326203.4,1326203.4,3839,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560505547,567664.00
06/14/2019 05:45,2,0.000,ALERT,212.16,299.07,60.017,1560505505,"201051344001230","174011545737251",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,1321571.3,1321571.3,3854,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505549,567665.00
06/14/2019 05:45,2,0.000,ALERT,211.93,298.77,60.022,1560505505,"201051344000646","174011545737251",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,1315413.8,1315413.8,3849,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505551,567666.00
06/14/2019 05:45,2,0.000,ALERT,212.83,299.97,59.985,1560505505,"201051344000867","174011545737251",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,1312612.4,1312612.4,3835,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505553,567667.00
06/14/2019 05:45,2,0.000,ALERT,213.06,299.67,60.012,1560505505,"201051344000633","174011545737251",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,1309811.3,1309811.3,3842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505555,567668.00
06/14/2019 05:45,2,0.000,ALERT,211.93,298.77,60.049,1560505505,"201051344000955","174011545737251",0.00,15.30,0,296.66,299.97,0.0,0.0,0.000,1335886.2,1335886.2,3843,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505556,567669.00
06/14/2019 05:45,2,0.000,ALERT,212.83,299.97,60.028,1560505505,"201051344000648","174011545737251",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,1324286.5,1324286.5,3833,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505558,567670.00
06/14/2019 05:45,2,0.000,ALERT,212.83,300.27,60.059,1560505505,"201051344000645","174011545737251",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,1329642.1,1329642.1,3838,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505560,567671.00
06/14/2019 05:45,2,0.000,ALERT,212.61,300.87,60.017,1560505505,"201051344000569","174011545737251",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,1346269.4,1346269.4,3841,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560505562,567672.00
06/14/2019 05:45,2,0.000,ALERT,212.61,299.37,60.038,1560505505,"179051228000119","174011545737251",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,132805.1,132805.1,3869,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560505564,567673.00
06/14/2019 06:00,2,0.162,ALERT,212.16,300.27,60.033,1560506404,"201051344000579","174011545737251",19.78,15.50,0,298.47,304.48,3.3,1.2,0.000,1346827.8,1346827.8,3837,0,0,0,L,1122011218,1,120.65,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1560506406,567674.00
06/14/2019 06:00,2,0.127,ALERT,211.70,297.87,60.017,1560506404,"201051344001025","174011545737251",20.65,15.00,0,296.06,300.87,2.6,0.6,0.000,1330626.3,1330626.3,3836,0,0,0,L,1122011218,1,121.33,121.33,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560506408,567675.00
06/14/2019 06:00,2,0.158,ALERT,211.70,298.47,60.033,1560506404,"201051344001093","174011545737251",17.97,16.00,0,296.36,299.97,2.9,0.9,0.000,1313431.8,1313431.8,3842,0,0,0,L,1122011218,1,121.55,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1560506410,567676.00
06/14/2019 06:00,2,0.127,ALERT,211.93,299.67,60.038,1560506404,"201051344000458","174011545737251",20.04,16.30,0,297.87,304.18,2.6,0.6,0.000,1328689.6,1328689.6,3835,0,0,0,L,1122011218,1,120.88,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1560506412,567677.00
06/14/2019 06:00,2,0.146,ALERT,211.70,298.77,60.038,1560506404,"201051344000890","174011545737251",20.20,15.30,0,296.96,301.17,3.0,1.0,0.000,1328435.9,1328435.9,3843,0,0,0,L,1122011218,1,121.78,120.42,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560506414,567678.00
06/14/2019 06:00,2,0.098,ALERT,212.16,299.67,60.043,1560506404,"201051344000988","174011545737251",16.98,15.80,0,295.16,303.88,1.7,0.0,0.000,1017127.6,1017127.6,3833,0,0,0,L,1122011218,1,120.65,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1560506416,567679.00
06/14/2019 06:00,2,0.127,ALERT,212.38,299.37,60.033,1560506404,"201051344000582","174011545737251",19.36,15.30,0,297.26,300.87,2.5,0.5,0.000,1306385.7,1306385.7,3834,0,0,0,L,1122011218,1,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1560506417,567680.00
06/14/2019 06:00,2,0.133,ALERT,212.38,300.57,60.038,1560506404,"201051344000868","174011545737251",19.38,15.50,0,298.47,304.78,2.6,0.6,0.000,1314633.5,1314633.5,3840,0,0,0,L,1122011218,1,120.65,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1560506419,567681.00
06/14/2019 06:00,2,0.131,ALERT,212.83,300.27,60.038,1560506404,"201051344000576","174011545737251",19.06,15.50,0,297.87,304.48,2.5,0.5,0.000,1331808.0,1331808.0,3846,0,0,0,L,1122011218,1,121.10,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1560506421,567682.00
06/14/2019 06:00,2,0.123,ALERT,212.38,299.97,60.033,1560506404,"201051344001158","174011545737251",19.54,15.00,0,297.26,303.88,2.5,0.5,0.000,1308772.7,1308772.7,3833,0,0,0,L,1122011218,1,120.88,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1560506423,567683.00
06/14/2019 06:00,2,0.127,ALERT,212.16,298.17,60.033,1560506404,"201051344000917","174011545737251",18.17,16.00,0,295.46,299.67,2.3,0.3,0.000,1323122.6,1323122.6,3841,0,0,0,L,1122011218,1,121.55,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1560506425,567684.00
06/14/2019 06:00,2,0.160,ALERT,211.93,298.17,60.022,1560506404,"201051344000417","174011545737251",16.40,15.30,0,295.76,299.37,2.7,0.6,0.000,1053324.1,1053324.1,3850,0,0,0,L,1122011218,1,121.55,121.10,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560506427,567685.00
06/14/2019 06:00,2,0.107,ALERT,212.38,298.77,60.070,1560506404,"201051344000685","174011545737251",19.46,15.50,0,296.36,300.27,2.1,0.1,0.000,1329476.2,1329476.2,3843,0,0,0,L,1122011218,1,122.46,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1560506428,567686.00
06/14/2019 06:00,2,0.135,ALERT,212.16,298.17,60.059,1560506404,"201051344000651","174011545737251",20.22,14.70,0,295.76,299.67,2.8,0.8,0.000,1323137.0,1323137.0,3841,0,0,0,L,1122011218,1,122.23,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1560506430,567687.00
06/14/2019 06:00,2,0.131,ALERT,212.16,300.87,60.033,1560506404,"201051344000594","174011545737251",20.40,15.30,0,297.26,305.08,2.8,0.7,0.000,1334249.1,1334249.1,3842,0,0,0,L,1122011218,1,120.88,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1560506432,567688.00
06/14/2019 06:00,2,0.148,ALERT,212.38,299.97,60.022,1560506404,"201051344000469","174011545737251",20.81,15.30,0,296.96,303.58,3.1,1.1,0.000,1314371.8,1314371.8,3840,0,0,0,L,1122011218,1,120.42,122.23,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1560506434,567689.00
06/14/2019 06:00,2,0.148,ALERT,211.93,298.77,60.022,1560506404,"201051344000585","174011545737251",19.98,15.50,0,296.06,300.27,3.0,1.0,0.000,1337436.1,1337436.1,3835,0,0,0,L,1122011218,1,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1560506436,567690.00
06/14/2019 06:00,2,0.121,ALERT,212.83,299.67,60.033,1560506404,"201051344000853","174011545737251",19.20,15.50,0,297.87,303.88,2.4,0.4,0.000,1337473.4,1337473.4,3837,0,0,0,L,1122011218,1,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1560506438,567691.00
06/14/2019 06:00,2,0.117,ALERT,212.38,299.07,60.054,1560506404,"201051344001145","174011545737251",19.14,15.30,0,297.26,300.87,2.3,0.3,0.000,1337868.3,1337868.3,3849,0,0,0,L,1122011218,1,121.78,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1560506440,567692.00
06/14/2019 06:00,2,0.143,ALERT,212.16,298.77,60.022,1560506404,"201051344000438","174011545737251",20.22,15.00,0,296.96,300.57,3.0,0.9,0.000,1331271.2,1331271.2,3839,0,0,0,L,1122011218,1,122.01,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1560506441,567693.00
06/14/2019 06:00,2,0.145,ALERT,211.70,298.77,60.022,1560506404,"201051344001135","174011545737251",20.67,15.50,0,296.96,300.87,3.0,1.0,0.000,1318313.9,1318313.9,3838,0,0,0,L,1122011218,1,121.55,121.10,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1560506443,567694.00
06/14/2019 06:00,2,0.143,ALERT,212.38,299.97,60.017,1560506404,"201051344000983","174011545737251",20.24,15.80,0,298.17,304.18,3.0,0.9,0.000,1335426.7,1335426.7,3836,0,0,0,L,1122011218,1,120.88,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1560506445,567695.00
06/14/2019 06:00,2,0.137,ALERT,211.93,298.47,60.017,1560506404,"201051344001203","174011545737251",19.40,15.30,0,296.96,302.07,2.7,0.7,0.000,1326203.5,1326203.5,3841,0,0,0,L,1122011218,1,122.01,120.88,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560506447,567696.00
06/14/2019 06:00,2,0.137,ALERT,211.93,299.07,60.017,1560506404,"201051344001230","174011545737251",17.35,15.30,0,297.26,300.57,2.4,0.4,0.000,1321571.3,1321571.3,3856,0,0,0,L,1122011218,1,121.78,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1560506449,567697.00
06/14/2019 06:00,2,0.129,ALERT,211.48,298.47,60.017,1560506404,"201051344000646","174011545737251",20.04,15.30,0,295.76,299.97,2.7,0.6,0.000,1315413.9,1315413.9,3851,0,0,0,L,1122011218,1,121.78,120.88,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1560506451,567698.00
06/14/2019 06:00,2,0.131,ALERT,212.61,299.67,60.022,1560506404,"201051344000867","174011545737251",20.12,16.00,0,297.57,304.18,2.7,0.7,0.000,1312612.5,1312612.5,3837,0,0,0,L,1122011218,1,121.33,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1560506452,567699.00
06/14/2019 06:00,2,0.131,ALERT,212.61,299.07,60.022,1560506404,"201051344000633","174011545737251",19.86,15.30,0,296.06,303.88,2.6,0.6,0.000,1309811.3,1309811.3,3844,0,0,0,L,1122011218,1,121.33,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1560506454,567700.00
06/14/2019 06:00,2,0.150,ALERT,211.25,298.47,60.017,1560506404,"201051344000955","174011545737251",20.26,15.50,0,296.36,300.27,3.1,1.1,0.000,1335886.3,1335886.3,3845,0,0,0,L,1122011218,1,120.88,121.10,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560506456,567701.00
06/14/2019 06:00,2,0.133,ALERT,212.16,298.77,60.028,1560506404,"201051344000648","174011545737251",20.16,15.30,0,297.26,303.58,2.7,0.7,0.000,1324286.5,1324286.5,3835,0,0,0,L,1122011218,1,120.42,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1560506458,567702.00
06/14/2019 06:00,2,0.115,ALERT,212.38,299.37,60.028,1560506404,"201051344000645","174011545737251",20.87,16.00,0,297.87,304.18,2.5,0.4,0.000,1329642.1,1329642.1,3840,0,0,0,L,1122011218,1,121.10,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1560506460,567703.00
06/14/2019 06:00,2,0.135,ALERT,212.16,299.97,60.001,1560506404,"201051344000569","174011545737251",20.08,15.80,0,298.47,304.48,2.8,0.7,0.000,1346269.4,1346269.4,3843,0,0,0,L,1122011218,1,120.42,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1560506461,567704.00
06/14/2019 06:00,2,0.193,ALERT,212.16,298.77,60.028,1560506404,"179051228000119","174011545737251",19.12,17.30,0,295.76,303.58,3.8,1.7,0.000,132805.2,132805.2,3872,0,0,0,L,46974696,1,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560506464,567705.00
06/14/2019 06:15,2,0.227,ACTIVE,212.16,335.74,60.017,1560507304,"201051344000579","174011545737251",24.23,16.30,0,298.77,344.45,5.6,3.5,0.000,1346828.3,1346828.3,3839,0,0,0,L,1122011218,1,121.10,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507306,567706.00
06/14/2019 06:15,2,0.156,ACTIVE,211.93,335.14,60.022,1560507304,"201051344001025","174011545737251",27.57,15.80,0,296.06,337.54,4.4,2.3,0.000,1330626.7,1330626.7,3838,0,0,0,L,1122011218,1,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507307,567707.00
06/14/2019 06:15,2,0.186,ACTIVE,212.16,327.62,60.022,1560507304,"201051344001093","174011545737251",25.62,16.30,0,296.36,335.14,4.9,2.8,0.000,1313432.3,1313432.3,3844,0,0,0,L,1122011218,1,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507308,567708.00
06/14/2019 06:15,2,0.158,ACTIVE,212.16,337.84,60.022,1560507304,"201051344000458","174011545737251",26.96,17.00,0,298.17,339.65,4.3,2.3,0.000,1328689.9,1328689.9,3837,0,0,0,L,1122011218,1,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507309,567709.00
06/14/2019 06:15,2,0.178,ACTIVE,211.93,335.14,60.022,1560507304,"201051344000890","174011545737251",26.96,16.00,0,296.96,341.75,4.9,2.8,0.004,1328436.3,1328436.3,3845,0,0,0,L,1122011218,1,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507310,567710.00
06/14/2019 06:15,2,0.137,ACTIVE,211.93,300.27,60.012,1560507304,"201051344000988","174011545737251",17.95,16.00,0,295.46,311.09,2.5,0.5,0.000,1017127.6,1017127.6,3835,0,0,0,L,1122011218,1,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507311,567711.00
06/14/2019 06:15,2,0.150,ACTIVE,212.38,336.94,60.022,1560507304,"201051344000582","174011545737251",26.92,15.80,0,297.57,337.84,4.2,2.1,0.000,1306386.1,1306386.1,3836,0,0,0,L,1122011218,1,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507312,567712.00
06/14/2019 06:15,2,0.170,ACTIVE,212.16,336.94,60.028,1560507304,"201051344000868","174011545737251",26.04,16.30,0,298.47,345.66,4.5,2.5,0.000,1314633.9,1314633.9,3842,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507313,567713.00
06/14/2019 06:15,2,0.184,ACTIVE,212.83,330.03,60.028,1560507304,"201051344000576","174011545737251",23.40,16.00,0,298.17,336.64,4.4,2.3,0.000,1331808.3,1331808.3,3848,0,0,0,L,1122011218,1,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507314,567714.00
06/14/2019 06:15,2,0.174,ACTIVE,212.38,336.94,60.022,1560507304,"201051344001158","174011545737251",23.34,15.80,0,297.57,347.16,4.2,2.1,0.009,1308773.1,1308773.1,3835,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507315,567715.00
06/14/2019 06:15,2,0.184,ACTIVE,212.16,315.30,60.022,1560507304,"201051344000917","174011545737251",22.30,16.70,0,295.16,335.14,4.2,2.1,0.000,1323122.9,1323122.9,3843,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507316,567716.00
06/14/2019 06:15,2,0.164,ACTIVE,212.16,298.77,60.012,1560507304,"201051344000417","174011545737251",19.12,15.50,0,296.06,299.97,3.2,1.1,0.000,1053324.3,1053324.3,3852,0,0,0,L,1122011218,1,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507317,567717.00
06/14/2019 06:15,2,0.170,ACTIVE,212.38,325.52,60.028,1560507304,"201051344000685","174011545737251",22.94,16.00,0,296.66,335.74,4.0,1.9,0.000,1329476.4,1329476.4,3845,0,0,0,L,1122011218,1,122.46,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507318,567718.00
06/14/2019 06:15,2,0.188,ACTIVE,212.16,340.55,60.006,1560507304,"201051344000651","174011545737251",24.17,15.50,0,296.36,341.15,4.6,2.5,0.000,1323137.4,1323137.4,3843,0,0,0,L,1122011218,1,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507318,567719.00
06/14/2019 06:15,2,0.182,ACTIVE,212.16,336.64,59.985,1560507304,"201051344000594","174011545737251",24.67,16.00,0,297.87,345.36,4.6,2.5,0.000,1334249.5,1334249.5,3844,0,0,0,L,1122011218,1,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507319,567720.00
06/14/2019 06:15,2,0.195,ACTIVE,212.38,336.64,60.028,1560507304,"201051344000469","174011545737251",25.01,15.80,0,297.26,345.66,5.0,2.9,0.000,1314372.2,1314372.2,3842,0,0,0,L,1122011218,1,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507320,567721.00
06/14/2019 06:15,2,0.203,ACTIVE,212.38,336.64,60.028,1560507304,"201051344000585","174011545737251",24.49,16.70,0,296.36,345.36,5.0,2.9,0.004,1337436.6,1337436.6,3837,0,0,0,L,1122011218,1,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507321,567722.00
06/14/2019 06:15,2,0.156,ACTIVE,212.83,338.44,60.022,1560507304,"201051344000853","174011545737251",26.56,16.30,0,297.87,344.76,4.2,2.2,0.000,1337473.7,1337473.7,3839,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507322,567723.00
06/14/2019 06:15,2,0.166,ACTIVE,212.38,318.91,60.022,1560507304,"201051344001145","174011545737251",22.44,15.80,0,297.26,336.04,3.8,1.7,0.000,1337868.6,1337868.6,3851,0,0,0,L,1122011218,1,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507323,567724.00
06/14/2019 06:15,2,0.199,ACTIVE,212.38,336.04,60.012,1560507304,"201051344000438","174011545737251",23.36,15.80,0,296.96,337.54,4.7,2.6,0.000,1331271.6,1331271.6,3841,0,0,0,L,1122011218,1,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507324,567725.00
06/14/2019 06:15,2,0.199,ACTIVE,211.93,334.84,60.022,1560507304,"201051344001135","174011545737251",23.82,16.00,0,296.66,343.55,4.8,2.7,0.000,1318314.4,1318314.4,3840,0,0,0,L,1122011218,1,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507325,567726.00
06/14/2019 06:15,2,0.178,ACTIVE,212.16,339.34,60.017,1560507304,"201051344000983","174011545737251",25.90,16.30,0,298.17,341.15,4.7,2.6,0.000,1335427.1,1335427.1,3838,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507326,567727.00
06/14/2019 06:15,2,0.178,ACTIVE,212.16,335.44,60.006,1560507304,"201051344001203","174011545737251",24.51,15.80,0,296.66,339.04,4.5,2.4,0.000,1326203.8,1326203.8,3843,0,0,0,L,1122011218,1,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507327,567728.00
06/14/2019 06:15,2,0.164,ACTIVE,211.93,331.83,60.017,1560507304,"201051344001230","174011545737251",25.11,15.80,0,296.96,334.54,4.2,2.1,0.000,1321571.7,1321571.7,3858,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507328,567729.00
06/14/2019 06:15,2,0.182,ACTIVE,211.70,338.14,59.990,1560507304,"201051344000646","174011545737251",25.15,16.00,0,296.06,338.74,4.6,2.5,0.000,1315414.2,1315414.2,3853,0,0,0,L,1122011218,1,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507329,567730.00
06/14/2019 06:15,2,0.186,ACTIVE,212.61,330.63,60.028,1560507304,"201051344000867","174011545737251",23.52,17.00,0,297.57,336.94,4.5,2.4,0.000,1312612.9,1312612.9,3839,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507330,567731.00
06/14/2019 06:15,2,0.186,ACTIVE,212.83,329.13,60.028,1560507304,"201051344000633","174011545737251",23.76,15.80,0,295.76,337.54,4.5,2.4,0.000,1309811.6,1309811.6,3846,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507331,567732.00
06/14/2019 06:15,2,0.209,ACTIVE,211.70,336.64,60.017,1560507304,"201051344000955","174011545737251",23.95,16.30,0,296.66,344.45,5.1,3.0,0.000,1335886.8,1335886.8,3847,0,0,0,L,1122011218,1,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507331,567733.00
06/14/2019 06:15,2,0.193,ACTIVE,212.38,338.14,60.022,1560507304,"201051344000648","174011545737251",23.82,15.80,0,296.96,341.15,4.7,2.6,0.000,1324286.9,1324286.9,3837,0,0,0,L,1122011218,1,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507333,567734.00
06/14/2019 06:15,2,0.166,ACTIVE,212.61,337.24,60.022,1560507304,"201051344000645","174011545737251",25.13,16.70,0,297.57,345.36,4.2,2.2,0.000,1329642.4,1329642.4,3842,0,0,0,L,1122011218,1,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507334,567735.00
06/14/2019 06:15,2,0.178,ACTIVE,212.38,336.94,60.028,1560507304,"201051344000569","174011545737251",24.93,16.70,0,298.47,344.76,4.5,2.4,0.000,1346269.8,1346269.8,3845,0,0,0,L,1122011218,1,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507335,567736.00
06/14/2019 06:15,2,0.221,ACTIVE,212.38,329.73,60.028,1560507304,"179051228000119","174011545737251",26.28,17.80,0,295.76,331.83,5.9,3.8,0.000,132805.8,132805.8,3874,0,0,0,L,46974696,1,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560507336,567737.00
06/14/2019 06:30,2,0.246,ACTIVE,211.93,336.34,60.022,1560508204,"201051344000579","174011545737251",27.17,17.00,0,298.77,340.25,6.8,4.6,0.009,1346829.3,1346829.3,3841,0,0,0,L,1122011218,1,120.88,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508206,567738.00
06/14/2019 06:30,2,0.207,ALERT,211.48,335.14,60.012,1560508204,"201051344001025","174011545737251",26.46,16.70,0,296.36,339.34,5.5,3.4,0.013,1330627.4,1330627.4,3839,0,0,0,L,1122011218,1,121.10,120.88,0002,14,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508208,567739.00
06/14/2019 06:30,2,0.232,ALERT,211.70,336.34,60.012,1560508204,"201051344001093","174011545737251",25.43,17.30,0,296.66,345.36,6.0,3.9,0.004,1313433.1,1313433.1,3845,0,0,0,L,1122011218,1,121.55,120.88,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508210,567740.00
06/14/2019 06:30,2,0.209,ALERT,211.93,336.64,60.012,1560508204,"201051344000458","174011545737251",26.78,17.50,0,298.47,341.45,5.7,3.6,0.009,1328690.6,1328690.6,3838,0,0,0,L,1122011218,1,121.10,121.55,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508212,567741.00
06/14/2019 06:30,2,0.227,ALERT,211.70,335.14,59.990,1560508204,"201051344000890","174011545737251",26.44,16.70,0,297.26,339.04,6.1,4.0,0.009,1328437.2,1328437.2,3846,0,0,0,L,1122011218,1,121.78,120.42,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508213,567742.00
06/14/2019 06:30,2,0.174,ACTIVE,211.93,338.14,60.012,1560508204,"201051344000988","174011545737251",17.89,16.70,0,296.06,346.56,3.2,1.1,0.004,1017127.8,1017127.8,3836,0,0,0,L,1122011218,1,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508214,567743.00
06/14/2019 06:30,2,0.211,ALERT,211.93,336.34,60.012,1560508204,"201051344000582","174011545737251",26.14,16.30,0,298.17,341.45,5.6,3.5,0.013,1306386.8,1306386.8,3837,0,0,0,L,1122011218,1,121.55,121.33,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508216,567744.00
06/14/2019 06:30,2,0.215,ALERT,212.16,336.94,60.022,1560508204,"201051344000868","174011545737251",26.10,17.00,0,298.47,340.25,5.7,3.6,0.009,1314634.6,1314634.6,3843,0,0,0,L,1122011218,1,120.88,122.01,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508218,567745.00
06/14/2019 06:30,2,0.217,ALERT,212.61,338.14,60.017,1560508204,"201051344000576","174011545737251",25.90,17.00,0,298.17,346.26,5.7,3.6,0.009,1331809.0,1331809.0,3849,0,0,0,L,1122011218,1,121.33,121.55,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508220,567746.00
06/14/2019 06:30,2,0.199,ALERT,212.16,336.64,60.022,1560508204,"201051344001158","174011545737251",26.42,16.30,0,297.57,339.95,5.3,3.2,0.009,1308773.7,1308773.7,3836,0,0,0,L,1122011218,1,120.88,121.33,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508222,567747.00
06/14/2019 06:30,2,0.209,ALERT,211.70,336.34,59.985,1560508204,"201051344000917","174011545737251",25.62,17.50,0,296.06,348.36,5.5,3.4,0.009,1323123.5,1323123.5,3844,0,0,0,L,1122011218,1,121.33,121.10,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508223,567748.00
06/14/2019 06:30,2,0.229,ACTIVE,211.70,335.74,60.033,1560508204,"201051344000417","174011545737251",18.13,16.30,0,296.66,345.66,4.2,2.1,0.000,1053324.7,1053324.7,3853,0,0,0,L,1122011218,1,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508224,567749.00
06/14/2019 06:30,2,0.195,ALERT,211.70,336.64,60.028,1560508204,"201051344000685","174011545737251",26.14,17.00,0,296.66,346.56,5.2,3.1,0.009,1329477.0,1329477.0,3846,0,0,0,L,1122011218,1,122.23,120.65,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508226,567750.00
06/14/2019 06:30,2,0.213,ALERT,211.48,335.74,60.022,1560508204,"201051344000651","174011545737251",26.50,16.00,0,296.66,340.85,5.7,3.6,0.013,1323138.2,1323138.2,3844,0,0,0,L,1122011218,1,121.78,120.65,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508228,567751.00
06/14/2019 06:30,2,0.217,ALERT,211.93,336.94,60.022,1560508204,"201051344000594","174011545737251",26.22,17.00,0,298.17,339.95,5.8,3.6,0.013,1334250.3,1334250.3,3845,0,0,0,L,1122011218,1,120.88,121.10,0002,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508230,567752.00
06/14/2019 06:30,2,0.223,ALERT,212.16,336.64,60.017,1560508204,"201051344000469","174011545737251",26.90,16.30,0,297.26,340.85,6.0,3.9,0.009,1314373.1,1314373.1,3843,0,0,0,L,1122011218,1,120.65,122.01,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508232,567753.00
06/14/2019 06:30,2,0.229,ALERT,211.70,336.04,60.022,1560508204,"201051344000585","174011545737251",26.96,17.30,0,296.96,339.34,6.2,4.1,0.009,1337437.5,1337437.5,3838,0,0,0,L,1122011218,1,121.10,121.33,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508233,567754.00
06/14/2019 06:30,2,0.217,ALERT,212.61,338.44,60.006,1560508204,"201051344000853","174011545737251",24.57,17.00,0,298.47,342.05,5.4,3.3,0.009,1337474.4,1337474.4,3840,0,0,0,L,1122011218,1,121.55,121.78,0002,17,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508235,567755.00
06/14/2019 06:30,2,0.189,ALERT,211.70,336.34,60.022,1560508204,"201051344001145","174011545737251",26.52,16.70,0,297.57,348.06,5.1,3.0,0.004,1337869.2,1337869.2,3852,0,0,0,L,1122011218,1,121.55,120.88,0002,16,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508237,567756.00
06/14/2019 06:30,2,0.221,ALERT,211.70,335.74,60.012,1560508204,"201051344000438","174011545737251",26.76,16.70,0,296.96,339.95,6.0,3.9,0.009,1331272.5,1331272.5,3842,0,0,0,L,1122011218,1,121.78,120.88,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508239,567757.00
06/14/2019 06:30,2,0.225,ALERT,211.03,333.93,60.017,1560508204,"201051344001135","174011545737251",26.54,17.00,0,296.96,338.74,6.1,3.9,0.013,1318315.3,1318315.3,3841,0,0,0,L,1122011218,1,121.33,120.65,0002,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508241,567758.00
06/14/2019 06:30,2,0.223,ALERT,212.16,336.64,60.017,1560508204,"201051344000983","174011545737251",26.66,17.30,0,298.77,340.55,6.0,3.9,0.009,1335427.9,1335427.9,3839,0,0,0,L,1122011218,1,121.10,121.33,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508243,567759.00
06/14/2019 06:30,2,0.215,ALERT,211.48,335.44,60.028,1560508204,"201051344001203","174011545737251",26.30,16.70,0,297.26,345.96,5.8,3.6,0.004,1326204.6,1326204.6,3844,0,0,0,L,1122011218,1,121.78,120.65,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508245,567760.00
06/14/2019 06:30,2,0.215,ALERT,211.48,335.44,60.012,1560508204,"201051344001230","174011545737251",24.91,16.30,0,297.26,345.36,5.5,3.3,0.009,1321572.3,1321572.3,3859,0,0,0,L,1122011218,1,121.55,120.65,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508247,567761.00
06/14/2019 06:30,2,0.211,ALERT,211.03,335.44,60.022,1560508204,"201051344000646","174011545737251",27.25,17.00,0,296.66,339.65,5.8,3.7,0.004,1315415.0,1315415.0,3854,0,0,0,L,1122011218,1,121.55,120.65,0002,14,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508249,567762.00
06/14/2019 06:30,2,0.213,ALERT,212.38,336.64,60.043,1560508204,"201051344000867","174011545737251",26.62,17.50,0,298.47,346.56,5.8,3.6,0.009,1312613.6,1312613.6,3840,0,0,0,L,1122011218,1,121.33,121.33,0002,15,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508251,567763.00
06/14/2019 06:30,2,0.217,ALERT,212.61,338.14,60.017,1560508204,"201051344000633","174011545737251",26.58,16.70,0,296.36,348.96,5.8,3.7,0.013,1309812.4,1309812.4,3847,0,0,0,L,1122011218,1,121.55,121.78,0002,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508252,567764.00
06/14/2019 06:30,2,0.234,ALERT,211.25,334.84,60.038,1560508204,"201051344000955","174011545737251",27.15,17.00,0,297.57,339.04,6.4,4.3,0.004,1335887.7,1335887.7,3848,0,0,0,L,1122011218,1,120.88,120.88,0002,15,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508254,567765.00
06/14/2019 06:30,2,0.217,ALERT,212.16,336.94,59.996,1560508204,"201051344000648","174011545737251",27.02,16.70,0,298.17,341.15,5.9,3.8,0.009,1324287.7,1324287.7,3838,0,0,0,L,1122011218,1,120.65,121.78,0002,14,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508256,567766.00
06/14/2019 06:30,2,0.193,ALERT,212.38,336.94,60.028,1560508204,"201051344000645","174011545737251",26.96,17.30,0,298.47,340.85,5.3,3.2,0.009,1329643.1,1329643.1,3843,0,0,0,L,1122011218,1,121.33,121.78,0002,15,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508258,567767.00
06/14/2019 06:30,2,0.205,ALERT,212.16,336.64,60.028,1560508204,"201051344000569","174011545737251",27.59,17.30,0,299.07,339.95,5.8,3.7,0.009,1346270.6,1346270.6,3846,0,0,0,L,1122011218,1,120.42,121.78,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508260,567768.00
06/14/2019 06:30,2,0.242,ACTIVE,212.16,339.95,60.028,1560508204,"179051228000119","174011545737251",28.11,19.00,0,297.26,351.07,7.0,4.8,0.000,132806.9,132806.9,3875,0,0,0,L,46974696,1,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560508261,567769.00
06/14/2019 06:45,2,0.295,ALERT,211.70,335.44,60.022,1560509104,"201051344000579","174011545737251",28.15,17.50,0,298.77,339.65,8.5,6.2,0.027,1346830.7,1346830.7,3842,0,0,0,L,1122011218,1,120.65,121.33,0002,14,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509106,567770.00
06/14/2019 06:45,2,0.260,ALERT,211.25,334.24,60.017,1560509104,"201051344001025","174011545737251",28.51,17.00,0,297.26,343.85,7.6,5.4,0.027,1330628.5,1330628.5,3841,0,0,0,L,1122011218,1,121.10,120.65,0002,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509108,567771.00
06/14/2019 06:45,2,0.279,ACTIVE,211.48,335.44,60.006,1560509104,"201051344001093","174011545737251",27.91,17.80,0,296.66,342.05,8.0,5.7,0.022,1313434.3,1313434.3,3847,0,0,0,L,1122011218,1,121.33,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509109,567772.00
06/14/2019 06:45,2,0.268,ACTIVE,211.70,335.74,60.022,1560509104,"201051344000458","174011545737251",27.25,18.00,0,298.47,339.34,7.4,5.2,0.027,1328691.8,1328691.8,3840,0,0,0,L,1122011218,1,120.88,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509110,567773.00
