ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 06:45,2,0.279,ACTIVE,211.25,334.54,60.017,1560509104,"201051344000890","174011545737251",28.21,17.30,0,296.96,339.04,8.0,5.8,0.022,1328438.4,1328438.4,3848,0,0,0,L,1122011218,1,121.55,120.20,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509111,567774.00
06/14/2019 06:45,2,0.244,ALERT,211.70,336.94,60.059,1560509104,"201051344000988","174011545737251",17.93,17.30,0,295.46,340.25,4.5,2.4,0.009,1017128.2,1017128.2,3837,0,0,0,L,1122011218,1,120.65,121.55,0002,14,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509113,567775.00
06/14/2019 06:45,2,0.266,ACTIVE,211.93,335.74,60.017,1560509104,"201051344000582","174011545737251",27.17,17.00,0,297.57,341.15,7.3,5.2,0.027,1306387.9,1306387.9,3839,0,0,0,L,1122011218,1,121.55,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509114,567776.00
06/14/2019 06:45,2,0.266,ACTIVE,211.70,336.34,60.038,1560509104,"201051344000868","174011545737251",27.95,17.30,0,298.77,339.34,7.5,5.4,0.022,1314635.8,1314635.8,3845,0,0,0,L,1122011218,1,120.65,121.55,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509115,567777.00
06/14/2019 06:45,2,0.262,ACTIVE,212.16,337.24,60.022,1560509104,"201051344000576","174011545737251",27.85,17.30,0,298.17,340.55,7.4,5.2,0.022,1331810.1,1331810.1,3851,0,0,0,L,1122011218,1,121.10,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509115,567778.00
06/14/2019 06:45,2,0.252,ACTIVE,211.93,335.74,60.022,1560509104,"201051344001158","174011545737251",27.57,17.00,0,297.57,339.34,7.1,4.9,0.022,1308774.8,1308774.8,3838,0,0,0,L,1122011218,1,120.65,121.33,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509116,567779.00
06/14/2019 06:45,2,0.256,ACTIVE,211.48,335.74,60.022,1560509104,"201051344000917","174011545737251",27.99,18.00,0,295.46,340.25,7.3,5.1,0.022,1323124.6,1323124.6,3846,0,0,0,L,1122011218,1,121.33,121.10,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509117,567780.00
06/14/2019 06:45,2,0.305,ALERT,211.48,334.84,60.022,1560509104,"201051344000417","174011545737251",18.05,17.00,0,296.06,338.44,5.6,3.5,0.009,1053325.4,1053325.4,3854,0,0,0,L,1122011218,1,121.10,120.65,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509119,567781.00
06/14/2019 06:45,2,0.242,ACTIVE,211.70,336.04,60.022,1560509104,"201051344000685","174011545737251",28.15,17.30,0,296.06,339.34,7.0,4.8,0.027,1329478.0,1329478.0,3848,0,0,0,L,1122011218,1,122.01,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509120,567782.00
06/14/2019 06:45,2,0.271,ACTIVE,211.48,336.04,60.028,1560509104,"201051344000651","174011545737251",26.84,16.70,0,295.76,339.34,7.4,5.2,0.027,1323139.3,1323139.3,3846,0,0,0,L,1122011218,1,121.78,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509121,567783.00
06/14/2019 06:45,2,0.262,ACTIVE,211.48,336.34,60.017,1560509104,"201051344000594","174011545737251",28.15,17.50,0,297.87,339.34,7.5,5.3,0.027,1334251.4,1334251.4,3847,0,0,0,L,1122011218,1,120.65,121.10,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509122,567784.00
06/14/2019 06:45,2,0.270,ACTIVE,211.70,336.34,60.017,1560509104,"201051344000469","174011545737251",28.03,17.00,0,296.96,339.34,7.7,5.5,0.031,1314374.3,1314374.3,3845,0,0,0,L,1122011218,1,120.42,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509123,567785.00
06/14/2019 06:45,2,0.283,ACTIVE,211.48,335.74,60.017,1560509104,"201051344000585","174011545737251",28.31,17.50,0,307.18,373.01,8.2,6.0,0.027,1337438.8,1337438.8,3840,0,0,0,L,1122011218,1,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509124,567786.00
06/14/2019 06:45,2,0.260,ACTIVE,212.38,337.54,60.033,1560509104,"201051344000853","174011545737251",28.09,17.50,0,298.17,341.15,7.4,5.2,0.022,1337475.5,1337475.5,3842,0,0,0,L,1122011218,1,121.33,121.55,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509125,567787.00
06/14/2019 06:45,2,0.246,ACTIVE,211.48,335.74,60.022,1560509104,"201051344001145","174011545737251",27.57,17.30,0,296.96,339.95,6.9,4.8,0.027,1337870.1,1337870.1,3854,0,0,0,L,1122011218,1,121.33,120.65,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509126,567788.00
06/14/2019 06:45,2,0.271,ACTIVE,211.48,335.14,60.022,1560509104,"201051344000438","174011545737251",27.63,17.00,0,296.66,339.95,7.6,5.4,0.022,1331273.7,1331273.7,3844,0,0,0,L,1122011218,1,121.55,120.65,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509127,567789.00
06/14/2019 06:45,2,0.273,ACTIVE,211.03,333.93,60.028,1560509104,"201051344001135","174011545737251",28.33,17.30,0,309.29,364.89,7.9,5.7,0.027,1318316.5,1318316.5,3843,0,0,0,L,1122011218,1,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509127,567790.00
06/14/2019 06:45,2,0.273,ACTIVE,211.70,336.04,60.022,1560509104,"201051344000983","174011545737251",27.55,17.50,0,298.77,339.65,7.7,5.5,0.027,1335429.1,1335429.1,3841,0,0,0,L,1122011218,1,120.88,121.10,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509128,567791.00
06/14/2019 06:45,2,0.262,ACTIVE,211.48,335.44,60.001,1560509104,"201051344001203","174011545737251",28.17,17.30,0,296.36,342.65,7.5,5.3,0.027,1326205.7,1326205.7,3846,0,0,0,L,1122011218,1,121.78,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509129,567792.00
06/14/2019 06:45,2,0.258,ACTIVE,211.25,334.54,60.043,1560509104,"201051344001230","174011545737251",27.95,17.00,0,296.66,338.44,7.3,5.1,0.027,1321573.4,1321573.4,3861,0,0,0,L,1122011218,1,121.55,120.42,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509130,567793.00
06/14/2019 06:45,2,0.273,ACTIVE,210.80,334.84,60.043,1560509104,"201051344000646","174011545737251",27.00,17.30,0,295.46,338.74,7.5,5.3,0.027,1315416.1,1315416.1,3856,0,0,0,L,1122011218,1,121.55,120.42,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509131,567794.00
06/14/2019 06:45,2,0.266,ACTIVE,211.93,335.74,59.975,1560509104,"201051344000867","174011545737251",27.43,18.00,0,297.57,339.95,7.4,5.2,0.022,1312614.7,1312614.7,3842,0,0,0,L,1122011218,1,121.10,121.33,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509132,567795.00
06/14/2019 06:45,2,0.264,ACTIVE,212.38,338.44,60.017,1560509104,"201051344000633","174011545737251",27.73,17.30,0,296.06,341.45,7.4,5.2,0.022,1309813.6,1309813.6,3849,0,0,0,L,1122011218,1,121.33,121.78,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509133,567796.00
06/14/2019 06:45,2,0.281,ACTIVE,211.03,334.54,59.980,1560509104,"201051344000955","174011545737251",28.35,17.50,0,296.36,341.75,8.1,5.9,0.031,1335888.9,1335888.9,3850,0,0,0,L,1122011218,1,120.88,120.65,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509134,567797.00
06/14/2019 06:45,2,0.270,ACTIVE,211.93,337.24,60.022,1560509104,"201051344000648","174011545737251",27.08,17.00,0,297.26,339.95,7.5,5.3,0.022,1324288.9,1324288.9,3840,0,0,0,L,1122011218,1,120.42,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509135,567798.00
06/14/2019 06:45,2,0.246,ACTIVE,212.16,337.24,60.033,1560509104,"201051344000645","174011545737251",27.53,17.80,0,297.87,339.95,6.9,4.8,0.022,1329644.1,1329644.1,3845,0,0,0,L,1122011218,1,121.33,121.78,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509136,567799.00
06/14/2019 06:45,2,0.266,ACTIVE,211.93,336.64,60.012,1560509104,"201051344000569","174011545737251",27.23,17.80,0,309.29,373.91,7.3,5.2,0.031,1346271.7,1346271.7,3848,0,0,0,L,1122011218,1,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509137,567800.00
06/14/2019 06:45,2,0.303,ALERT,212.16,339.95,60.017,1560509104,"179051228000119","174011545737251",28.07,19.50,0,296.06,343.55,8.7,6.4,0.027,132808.3,132808.3,3876,0,0,0,L,46974696,1,120.88,122.01,0000,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560509139,567801.00
06/14/2019 07:00,2,0.371,ACTIVE,211.25,333.63,60.006,1560510004,"201051344000579","174011545737251",28.35,18.00,0,329.43,342.65,10.7,8.4,0.053,1346832.3,1346832.3,3844,0,0,0,L,1122011218,1,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510005,567802.00
06/14/2019 07:00,2,0.352,ACTIVE,212.16,333.33,59.985,1560510004,"201051344001025","174011545737251",27.69,17.30,0,328.82,340.55,9.9,7.6,0.053,1330629.9,1330629.9,3843,0,0,0,L,1122011218,1,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510006,567803.00
06/14/2019 07:00,2,0.346,ACTIVE,212.16,334.84,60.006,1560510004,"201051344001093","174011545737251",28.61,18.00,0,329.13,340.85,10.0,7.8,0.044,1313435.8,1313435.8,3848,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510007,567804.00
06/14/2019 07:00,2,0.336,ACTIVE,211.25,333.33,59.985,1560510004,"201051344000458","174011545737251",28.21,18.70,0,330.03,341.15,9.6,7.3,0.044,1328693.2,1328693.2,3841,0,0,0,L,1122011218,1,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510008,567805.00
06/14/2019 07:00,2,0.365,ACTIVE,211.93,334.24,60.043,1560510004,"201051344000890","174011545737251",27.93,17.80,0,328.82,339.95,10.4,8.1,0.053,1328440.0,1328440.0,3849,0,0,0,L,1122011218,1,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510009,567806.00
06/14/2019 07:00,2,0.326,ACTIVE,211.25,334.84,59.996,1560510004,"201051344000988","174011545737251",17.97,17.50,0,324.62,349.26,6.0,3.8,0.035,1017128.9,1017128.9,3839,0,0,0,L,1122011218,1,120.20,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510010,567807.00
06/14/2019 07:00,2,0.338,ACTIVE,212.38,335.44,59.996,1560510004,"201051344000582","174011545737251",27.91,17.30,0,328.82,339.65,9.6,7.3,0.049,1306389.2,1306389.2,3840,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510011,567808.00
06/14/2019 07:00,2,0.352,ACTIVE,211.25,333.93,59.996,1560510004,"201051344000868","174011545737251",27.49,17.30,0,329.43,340.55,9.8,7.5,0.049,1314637.2,1314637.2,3846,0,0,0,L,1122011218,1,120.20,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510012,567809.00
06/14/2019 07:00,2,0.342,ACTIVE,211.93,335.14,60.001,1560510004,"201051344000576","174011545737251",27.83,17.50,0,330.03,342.05,9.7,7.4,0.053,1331811.5,1331811.5,3852,0,0,0,L,1122011218,1,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510013,567810.00
06/14/2019 07:00,2,0.334,ACTIVE,211.48,333.93,59.996,1560510004,"201051344001158","174011545737251",27.69,17.30,0,329.73,341.75,9.4,7.2,0.044,1308776.1,1308776.1,3839,0,0,0,L,1122011218,1,120.20,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510014,567811.00
06/14/2019 07:00,2,0.324,ACTIVE,212.38,335.14,60.028,1560510004,"201051344000917","174011545737251",28.23,18.30,0,327.32,341.45,9.3,7.0,0.044,1323125.9,1323125.9,3847,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510015,567812.00
06/14/2019 07:00,2,0.369,ACTIVE,212.38,334.24,60.001,1560510004,"201051344000417","174011545737251",18.83,17.50,0,319.81,351.67,7.1,4.9,0.027,1053326.3,1053326.3,3856,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510016,567813.00
06/14/2019 07:00,2,0.332,ACTIVE,212.38,335.74,59.996,1560510004,"201051344000685","174011545737251",27.41,17.80,0,328.82,341.45,9.3,7.0,0.049,1329479.3,1329479.3,3849,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510016,567814.00
06/14/2019 07:00,2,0.346,ACTIVE,212.16,335.44,60.001,1560510004,"201051344000651","174011545737251",27.95,17.00,0,329.13,340.85,9.8,7.6,0.049,1323140.7,1323140.7,3847,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510017,567815.00
06/14/2019 07:00,2,0.340,ACTIVE,211.25,333.93,59.969,1560510004,"201051344000594","174011545737251",28.53,17.80,0,329.13,342.35,9.8,7.6,0.044,1334252.8,1334252.8,3848,0,0,0,L,1122011218,1,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510018,567816.00
06/14/2019 07:00,2,0.350,ACTIVE,211.48,333.63,59.996,1560510004,"201051344000469","174011545737251",28.23,17.00,0,328.82,341.45,10.0,7.8,0.053,1314375.7,1314375.7,3846,0,0,0,L,1122011218,1,119.97,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510019,567817.00
06/14/2019 07:00,2,0.377,ACTIVE,212.38,335.14,59.996,1560510004,"201051344000585","174011545737251",27.81,17.80,0,329.13,340.25,10.7,8.4,0.044,1337440.3,1337440.3,3841,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510020,567818.00
06/14/2019 07:00,2,0.340,ACTIVE,211.93,335.44,59.975,1560510004,"201051344000853","174011545737251",27.57,17.80,0,330.93,342.05,9.5,7.3,0.049,1337476.8,1337476.8,3843,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510021,567819.00
06/14/2019 07:00,2,0.328,ACTIVE,212.38,335.44,60.001,1560510004,"201051344001145","174011545737251",27.83,17.50,0,330.33,340.85,9.3,7.0,0.044,1337871.4,1337871.4,3855,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510022,567820.00
06/14/2019 07:00,2,0.361,ACTIVE,212.16,334.84,59.996,1560510004,"201051344000438","174011545737251",27.69,17.50,0,329.43,339.95,10.2,7.9,0.053,1331275.2,1331275.2,3845,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510023,567821.00
06/14/2019 07:00,2,0.355,ACTIVE,211.93,333.93,59.996,1560510004,"201051344001135","174011545737251",28.65,17.80,0,328.52,339.65,10.4,8.1,0.049,1318318.0,1318318.0,3844,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510024,567822.00
06/14/2019 07:00,2,0.348,ACTIVE,211.48,333.33,60.001,1560510004,"201051344000983","174011545737251",28.55,18.00,0,329.13,340.55,10.1,7.8,0.049,1335430.5,1335430.5,3842,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510025,567823.00
06/14/2019 07:00,2,0.355,ACTIVE,212.16,334.24,59.990,1560510004,"201051344001203","174011545737251",27.45,17.50,0,329.43,341.75,9.9,7.7,0.053,1326207.1,1326207.1,3847,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510026,567824.00
06/14/2019 07:00,2,0.340,ACTIVE,212.16,334.24,59.985,1560510004,"201051344001230","174011545737251",27.65,17.50,0,328.22,339.65,9.5,7.3,0.044,1321574.8,1321574.8,3862,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510027,567825.00
06/14/2019 07:00,2,0.346,ACTIVE,211.70,334.54,59.975,1560510004,"201051344000646","174011545737251",28.59,17.50,0,328.22,340.55,10.1,7.8,0.044,1315417.5,1315417.5,3857,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510028,567826.00
06/14/2019 07:00,2,0.346,ACTIVE,211.70,333.93,59.985,1560510004,"201051344000867","174011545737251",27.99,18.30,0,330.03,341.15,9.8,7.6,0.053,1312616.1,1312616.1,3843,0,0,0,L,1122011218,1,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510028,567827.00
06/14/2019 07:00,2,0.350,ACTIVE,211.93,335.74,59.985,1560510004,"201051344000633","174011545737251",27.79,17.50,0,330.33,343.25,9.9,7.6,0.053,1309815.0,1309815.0,3850,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510029,567828.00
06/14/2019 07:00,2,0.377,ACTIVE,211.93,334.54,60.006,1560510004,"201051344000955","174011545737251",27.51,17.80,0,328.52,339.95,10.6,8.3,0.053,1335890.5,1335890.5,3851,0,0,0,L,1122011218,1,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510030,567829.00
06/14/2019 07:00,2,0.352,ACTIVE,211.70,334.24,60.001,1560510004,"201051344000648","174011545737251",27.63,17.30,0,329.73,342.05,9.8,7.6,0.049,1324290.3,1324290.3,3841,0,0,0,L,1122011218,1,120.20,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510031,567830.00
06/14/2019 07:00,2,0.334,ACTIVE,211.93,334.24,59.985,1560510004,"201051344000645","174011545737251",27.87,18.00,0,331.23,342.35,9.5,7.2,0.049,1329645.4,1329645.4,3846,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510033,567831.00
06/14/2019 07:00,2,0.352,ACTIVE,211.48,333.63,60.017,1560510004,"201051344000569","174011545737251",27.69,18.00,0,330.03,341.75,9.9,7.6,0.049,1346273.1,1346273.1,3849,0,0,0,L,1122011218,1,120.20,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510033,567832.00
06/14/2019 07:00,2,0.391,ACTIVE,211.70,336.94,59.990,1560510004,"179051228000119","174011545737251",28.25,20.00,0,331.53,348.06,11.2,8.9,0.044,132810.0,132810.0,3878,0,0,0,L,46974696,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510034,567833.00
06/14/2019 07:15,2,0.500,ACTIVE,212.16,336.94,60.022,1560510904,"201051344000579","174011545737251",28.96,18.30,0,327.32,342.65,14.7,12.2,0.084,1346835.0,1346835.0,3845,0,0,0,L,1122011218,1,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510906,567834.00
06/14/2019 07:15,2,0.486,ACTIVE,211.93,335.14,60.028,1560510904,"201051344001025","174011545737251",28.23,17.80,0,327.32,342.65,13.9,11.5,0.088,1330632.5,1330632.5,3844,0,0,0,L,1122011218,1,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510907,567835.00
06/14/2019 07:15,2,0.492,ACTIVE,212.16,336.34,60.017,1560510904,"201051344001093","174011545737251",28.45,18.30,0,327.62,341.75,14.2,11.8,0.075,1313438.4,1313438.4,3849,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510907,567836.00
06/14/2019 07:15,2,0.471,ACTIVE,211.93,336.64,60.028,1560510904,"201051344000458","174011545737251",28.13,19.00,0,328.22,342.95,13.4,11.0,0.084,1328695.6,1328695.6,3842,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510908,567837.00
06/14/2019 07:15,2,0.484,ACTIVE,211.93,335.74,60.033,1560510904,"201051344000890","174011545737251",29.26,18.30,0,327.62,342.65,14.4,11.9,0.075,1328442.6,1328442.6,3850,0,0,0,L,1122011218,1,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510909,567838.00
06/14/2019 07:15,2,0.453,ACTIVE,212.16,337.24,60.054,1560510904,"201051344000988","174011545737251",18.49,17.80,0,326.72,342.05,8.5,6.3,0.053,1017130.2,1017130.2,3840,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510910,567839.00
06/14/2019 07:15,2,0.453,ACTIVE,212.38,336.64,60.028,1560510904,"201051344000582","174011545737251",29.10,17.50,0,328.22,342.35,13.4,11.0,0.075,1306391.6,1306391.6,3841,0,0,0,L,1122011218,1,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510911,567840.00
06/14/2019 07:15,2,0.484,ACTIVE,211.93,336.94,60.017,1560510904,"201051344000868","174011545737251",27.83,17.80,0,327.32,342.65,13.7,11.3,0.080,1314639.6,1314639.6,3847,0,0,0,L,1122011218,1,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510912,567841.00
06/14/2019 07:15,2,0.467,ACTIVE,212.61,338.14,60.022,1560510904,"201051344000576","174011545737251",28.45,18.00,0,327.62,343.85,13.5,11.1,0.080,1331813.9,1331813.9,3853,0,0,0,L,1122011218,1,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510913,567842.00
06/14/2019 07:15,2,0.492,ACTIVE,212.16,336.64,60.033,1560510904,"201051344001158","174011545737251",24.51,17.80,0,327.62,342.95,12.2,9.8,0.080,1308778.4,1308778.4,3840,0,0,0,L,1122011218,1,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510914,567843.00
06/14/2019 07:15,2,0.473,ACTIVE,211.93,336.04,60.028,1560510904,"201051344000917","174011545737251",27.87,18.70,0,327.02,342.65,13.4,11.0,0.084,1323128.3,1323128.3,3848,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510915,567844.00
06/14/2019 07:15,2,0.510,ACTIVE,211.93,335.44,60.028,1560510904,"201051344000417","174011545737251",18.25,17.80,0,328.52,339.65,9.4,7.2,0.057,1053327.9,1053327.9,3857,0,0,0,L,1122011218,1,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510916,567845.00
06/14/2019 07:15,2,0.459,ACTIVE,212.16,337.24,60.033,1560510904,"201051344000685","174011545737251",28.37,18.00,0,328.22,342.05,13.2,10.8,0.088,1329481.6,1329481.6,3850,0,0,0,L,1122011218,1,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510917,567846.00
06/14/2019 07:15,2,0.477,ACTIVE,211.93,336.34,60.038,1560510904,"201051344000651","174011545737251",28.71,17.50,0,329.43,342.65,13.9,11.5,0.084,1323143.2,1323143.2,3848,0,0,0,L,1122011218,1,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510918,567847.00
06/14/2019 07:15,2,0.471,ACTIVE,211.70,336.64,60.028,1560510904,"201051344000594","174011545737251",28.80,18.30,0,325.52,342.95,13.8,11.3,0.075,1334255.3,1334255.3,3849,0,0,0,L,1122011218,1,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510919,567848.00
06/14/2019 07:15,2,0.479,ACTIVE,212.16,336.94,60.028,1560510904,"201051344000469","174011545737251",28.45,17.50,0,326.72,342.95,13.8,11.4,0.088,1314378.2,1314378.2,3847,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510919,567849.00
06/14/2019 07:15,2,0.492,ACTIVE,212.16,336.34,60.075,1560510904,"201051344000585","174011545737251",29.08,18.30,0,327.92,342.65,14.5,12.1,0.080,1337443.0,1337443.0,3842,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510920,567850.00
06/14/2019 07:15,2,0.469,ACTIVE,212.83,338.74,60.033,1560510904,"201051344000853","174011545737251",28.13,18.00,0,329.43,345.06,13.4,11.0,0.080,1337479.2,1337479.2,3844,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510921,567851.00
06/14/2019 07:15,2,0.449,ACTIVE,212.16,336.64,60.028,1560510904,"201051344001145","174011545737251",28.86,17.80,0,329.43,342.35,13.2,10.8,0.080,1337873.8,1337873.8,3856,0,0,0,L,1122011218,1,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510922,567852.00
06/14/2019 07:15,2,0.447,ACTIVE,212.16,336.04,60.028,1560510904,"201051344000438","174011545737251",30.14,18.00,0,328.82,342.35,13.7,11.3,0.071,1331277.7,1331277.7,3846,0,0,0,L,1122011218,1,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510923,567853.00
06/14/2019 07:15,2,0.502,ACTIVE,211.70,335.74,60.022,1560510904,"201051344001135","174011545737251",28.11,18.00,0,327.92,342.35,14.3,11.9,0.084,1318320.7,1318320.7,3845,0,0,0,L,1122011218,1,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510924,567854.00
06/14/2019 07:15,2,0.488,ACTIVE,212.16,336.34,60.001,1560510904,"201051344000983","174011545737251",27.63,18.30,0,327.62,342.95,13.6,11.2,0.084,1335433.1,1335433.1,3843,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510925,567855.00
06/14/2019 07:15,2,0.477,ACTIVE,211.93,335.44,60.038,1560510904,"201051344001203","174011545737251",28.75,18.00,0,329.43,343.25,13.9,11.5,0.080,1326209.6,1326209.6,3848,0,0,0,L,1122011218,1,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510926,567856.00
06/14/2019 07:15,2,0.471,ACTIVE,211.70,334.84,60.038,1560510904,"201051344001230","174011545737251",28.07,17.80,0,327.32,342.05,13.4,11.0,0.075,1321577.2,1321577.2,3863,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510927,567857.00
06/14/2019 07:15,2,0.480,ACTIVE,211.48,336.04,60.028,1560510904,"201051344000646","174011545737251",28.61,18.00,0,327.62,342.35,13.9,11.5,0.080,1315420.1,1315420.1,3858,0,0,0,L,1122011218,1,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510928,567858.00
06/14/2019 07:15,2,0.465,ACTIVE,212.38,336.64,60.022,1560510904,"201051344000867","174011545737251",28.67,18.70,0,327.62,342.95,13.5,11.1,0.080,1312618.6,1312618.6,3844,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510929,567859.00
06/14/2019 07:15,2,0.471,ACTIVE,212.61,339.04,60.022,1560510904,"201051344000633","174011545737251",28.77,18.00,0,327.32,344.45,13.7,11.3,0.084,1309817.4,1309817.4,3851,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510930,567860.00
06/14/2019 07:15,2,0.502,ACTIVE,211.48,335.44,60.043,1560510904,"201051344000955","174011545737251",28.49,18.30,0,327.32,341.75,14.5,12.0,0.084,1335893.2,1335893.2,3852,0,0,0,L,1122011218,1,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510931,567861.00
06/14/2019 07:15,2,0.463,ACTIVE,212.38,336.94,60.038,1560510904,"201051344000648","174011545737251",28.80,17.80,0,328.52,343.55,13.5,11.1,0.080,1324292.8,1324292.8,3842,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510931,567862.00
06/14/2019 07:15,2,0.461,ACTIVE,212.38,337.24,60.033,1560510904,"201051344000645","174011545737251",27.97,18.30,0,328.52,343.25,13.1,10.7,0.080,1329647.8,1329647.8,3847,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510932,567863.00
06/14/2019 07:15,2,0.475,ACTIVE,212.16,337.24,60.028,1560510904,"201051344000569","174011545737251",28.17,18.30,0,328.52,343.25,13.5,11.1,0.084,1346275.6,1346275.6,3850,0,0,0,L,1122011218,1,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510933,567864.00
06/14/2019 07:15,2,0.535,ACTIVE,212.38,340.25,60.022,1560510904,"179051228000119","174011545737251",26.96,20.30,0,328.82,346.26,14.6,12.2,0.080,132812.8,132812.8,3879,0,0,0,L,46974696,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560510934,567865.00
06/14/2019 07:30,2,0.680,ACTIVE,212.38,337.24,60.054,1560511804,"201051344000579","174011545737251",29.14,19.00,0,329.73,347.16,20.1,17.5,0.137,1346838.7,1346838.7,3846,0,0,0,L,1122011218,1,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511806,567866.00
06/14/2019 07:30,2,0.666,ACTIVE,212.16,336.94,60.017,1560511804,"201051344001025","174011545737251",29.18,18.30,0,328.82,347.46,19.7,17.1,0.133,1330636.0,1330636.0,3845,0,0,0,L,1122011218,1,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511807,567867.00
06/14/2019 07:30,2,0.678,ACTIVE,212.38,338.74,60.022,1560511804,"201051344001093","174011545737251",29.38,18.70,0,328.82,346.86,20.2,17.6,0.146,1313442.0,1313442.0,3850,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511807,567868.00
06/14/2019 07:30,2,0.641,ACTIVE,212.38,338.14,60.017,1560511804,"201051344000458","174011545737251",29.02,19.50,0,329.73,346.56,18.9,16.3,0.133,1328699.0,1328699.0,3843,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511808,567869.00
06/14/2019 07:30,2,0.705,ACTIVE,212.16,337.54,60.006,1560511804,"201051344000890","174011545737251",28.53,19.00,0,327.92,347.16,20.4,17.8,0.150,1328446.3,1328446.3,3851,0,0,0,L,1122011218,1,122.01,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511809,567870.00
06/14/2019 07:30,2,0.648,ACTIVE,212.38,338.14,60.049,1560511804,"201051344000988","174011545737251",18.73,18.30,0,328.82,344.76,12.3,10.0,0.097,1017132.3,1017132.3,3841,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511810,567871.00
06/14/2019 07:30,2,0.654,ACTIVE,212.61,337.84,60.028,1560511804,"201051344000582","174011545737251",28.88,17.80,0,328.52,346.86,19.2,16.6,0.133,1306395.1,1306395.1,3842,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511811,567872.00
06/14/2019 07:30,2,0.662,ACTIVE,212.38,338.44,60.028,1560511804,"201051344000868","174011545737251",28.96,18.30,0,329.73,346.86,19.4,16.8,0.133,1314643.2,1314643.2,3848,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511812,567873.00
06/14/2019 07:30,2,0.643,ACTIVE,213.06,339.65,60.022,1560511804,"201051344000576","174011545737251",28.84,18.30,0,329.73,347.76,18.8,16.2,0.137,1331817.3,1331817.3,3854,0,0,0,L,1122011218,1,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511813,567874.00
06/14/2019 07:30,2,0.643,ACTIVE,212.61,338.44,60.012,1560511804,"201051344001158","174011545737251",28.96,18.30,0,329.13,347.16,18.9,16.3,0.137,1308781.7,1308781.7,3841,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511814,567875.00
06/14/2019 07:30,2,0.650,ACTIVE,212.38,338.74,60.017,1560511804,"201051344000917","174011545737251",28.98,19.30,0,327.92,347.16,19.1,16.5,0.133,1323131.7,1323131.7,3849,0,0,0,L,1122011218,1,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511815,567876.00
06/14/2019 07:30,2,0.689,ACTIVE,212.38,336.94,60.006,1560511804,"201051344000417","174011545737251",18.91,18.30,0,329.43,342.35,13.2,10.8,0.088,1053330.1,1053330.1,3858,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511816,567877.00
06/14/2019 07:30,2,0.643,ACTIVE,212.61,338.44,60.017,1560511804,"201051344000685","174011545737251",28.92,18.30,0,328.82,346.56,18.9,16.3,0.141,1329485.0,1329485.0,3851,0,0,0,L,1122011218,1,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511817,567878.00
06/14/2019 07:30,2,0.660,ACTIVE,212.61,338.74,60.017,1560511804,"201051344000651","174011545737251",28.96,17.80,0,328.22,347.16,19.4,16.8,0.137,1323146.8,1323146.8,3849,0,0,0,L,1122011218,1,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511818,567879.00
06/14/2019 07:30,2,0.656,ACTIVE,212.38,338.44,60.012,1560511804,"201051344000594","174011545737251",29.08,19.00,0,328.82,347.16,19.4,16.8,0.141,1334258.8,1334258.8,3850,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511819,567880.00
06/14/2019 07:30,2,0.660,ACTIVE,212.61,337.84,60.006,1560511804,"201051344000469","174011545737251",28.82,17.80,0,327.32,347.16,19.3,16.7,0.141,1314381.7,1314381.7,3848,0,0,0,L,1122011218,1,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511820,567881.00
06/14/2019 07:30,2,0.688,ACTIVE,212.38,338.74,60.006,1560511804,"201051344000585","174011545737251",29.20,18.70,0,327.32,347.16,20.3,17.7,0.141,1337446.7,1337446.7,3843,0,0,0,L,1122011218,1,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511821,567882.00
06/14/2019 07:30,2,0.652,ACTIVE,213.06,339.95,59.990,1560511804,"201051344000853","174011545737251",28.39,19.00,0,331.23,348.36,18.8,16.2,0.133,1337482.7,1337482.7,3845,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511822,567883.00
06/14/2019 07:30,2,0.646,ACTIVE,212.61,338.44,60.006,1560511804,"201051344001145","174011545737251",28.92,18.30,0,329.73,346.86,19.0,16.4,0.133,1337877.2,1337877.2,3857,0,0,0,L,1122011218,1,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511823,567884.00
06/14/2019 07:30,2,0.676,ACTIVE,212.38,337.54,60.022,1560511804,"201051344000438","174011545737251",29.08,18.30,0,329.13,347.46,19.9,17.3,0.137,1331281.4,1331281.4,3847,0,0,0,L,1122011218,1,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511824,567885.00
06/14/2019 07:30,2,0.684,ACTIVE,211.93,337.24,60.017,1560511804,"201051344001135","174011545737251",29.20,18.70,0,327.32,346.86,20.2,17.6,0.133,1318324.4,1318324.4,3846,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511824,567886.00
06/14/2019 07:30,2,0.656,ACTIVE,212.61,338.14,59.996,1560511804,"201051344000983","174011545737251",28.84,19.00,0,328.52,346.86,19.2,16.6,0.137,1335436.6,1335436.6,3844,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511825,567887.00
06/14/2019 07:30,2,0.664,ACTIVE,212.38,337.54,60.054,1560511804,"201051344001203","174011545737251",29.04,18.30,0,329.13,347.76,19.6,17.0,0.141,1326213.2,1326213.2,3849,0,0,0,L,1122011218,1,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511826,567888.00
06/14/2019 07:30,2,0.658,ACTIVE,212.16,337.24,60.012,1560511804,"201051344001230","174011545737251",28.86,18.30,0,327.02,345.96,19.2,16.6,0.137,1321580.6,1321580.6,3864,0,0,0,L,1122011218,1,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511827,567889.00
06/14/2019 07:30,2,0.654,ACTIVE,211.93,337.24,59.990,1560511804,"201051344000646","174011545737251",29.20,18.70,0,327.62,346.86,19.4,16.8,0.128,1315423.7,1315423.7,3859,0,0,0,L,1122011218,1,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511828,567890.00
06/14/2019 07:30,2,0.643,ACTIVE,212.83,338.14,60.006,1560511804,"201051344000867","174011545737251",29.30,19.30,0,328.82,346.56,19.1,16.5,0.128,1312622.1,1312622.1,3845,0,0,0,L,1122011218,1,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511829,567891.00
06/14/2019 07:30,2,0.646,ACTIVE,212.83,339.95,60.012,1560511804,"201051344000633","174011545737251",29.00,18.30,0,330.63,348.36,19.0,16.4,0.137,1309820.9,1309820.9,3852,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511830,567892.00
06/14/2019 07:30,2,0.689,ACTIVE,211.93,338.14,60.012,1560511804,"201051344000955","174011545737251",29.02,18.70,0,327.62,346.56,20.3,17.7,0.141,1335896.9,1335896.9,3853,0,0,0,L,1122011218,1,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511831,567893.00
06/14/2019 07:30,2,0.645,ACTIVE,212.61,339.04,60.017,1560511804,"201051344000648","174011545737251",28.51,18.00,0,330.03,347.16,18.6,16.1,0.133,1324296.1,1324296.1,3843,0,0,0,L,1122011218,1,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511832,567894.00
06/14/2019 07:30,2,0.635,ACTIVE,212.83,338.74,60.012,1560511804,"201051344000645","174011545737251",28.53,19.00,0,331.23,347.46,18.4,15.8,0.133,1329651.2,1329651.2,3848,0,0,0,L,1122011218,1,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511833,567895.00
06/14/2019 07:30,2,0.639,ACTIVE,212.61,338.44,60.012,1560511804,"201051344000569","174011545737251",29.10,19.00,0,329.73,346.86,18.9,16.3,0.133,1346279.1,1346279.1,3851,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511834,567896.00
06/14/2019 07:30,2,0.682,ACTIVE,212.83,342.05,60.012,1560511804,"179051228000119","174011545737251",29.34,21.00,0,330.63,349.86,20.3,17.7,0.133,132816.6,132816.6,3880,0,0,0,L,46974696,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560511835,567897.00
06/14/2019 07:45,2,0.660,ACTIVE,211.93,338.14,60.054,1560512704,"201051344000579","174011545737251",28.88,19.50,0,329.13,348.96,19.4,16.8,0.128,1346842.9,1346842.9,3847,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512705,567898.00
06/14/2019 07:45,2,0.650,ACTIVE,211.70,336.94,60.001,1560512704,"201051344001025","174011545737251",28.78,18.70,0,327.62,348.06,19.0,16.4,0.128,1330640.1,1330640.1,3846,0,0,0,L,1122011218,1,121.10,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512706,567899.00
06/14/2019 07:45,2,0.645,ACTIVE,211.93,337.54,60.006,1560512704,"201051344001093","174011545737251",28.78,19.00,0,328.82,348.06,18.9,16.3,0.119,1313446.0,1313446.0,3851,0,0,0,L,1122011218,1,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512707,567900.00
06/14/2019 07:45,2,0.619,ACTIVE,211.93,337.24,60.001,1560512704,"201051344000458","174011545737251",28.59,20.00,0,329.73,348.06,18.0,15.4,0.128,1328702.8,1328702.8,3844,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512708,567901.00
06/14/2019 07:45,2,0.664,ACTIVE,211.70,337.84,60.001,1560512704,"201051344000890","174011545737251",28.65,19.50,0,327.92,349.26,19.3,16.7,0.133,1328450.4,1328450.4,3852,0,0,0,L,1122011218,1,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512709,567902.00
06/14/2019 07:45,2,0.619,ACTIVE,211.93,337.84,60.012,1560512704,"201051344000988","174011545737251",18.55,19.00,0,329.73,346.26,11.7,9.3,0.093,1017134.6,1017134.6,3842,0,0,0,L,1122011218,1,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512710,567903.00
06/14/2019 07:45,2,0.629,ACTIVE,212.16,337.84,60.012,1560512704,"201051344000582","174011545737251",28.45,18.30,0,329.13,348.96,18.2,15.6,0.124,1306399.0,1306399.0,3843,0,0,0,L,1122011218,1,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512711,567904.00
06/14/2019 07:45,2,0.641,ACTIVE,211.93,337.54,60.006,1560512704,"201051344000868","174011545737251",28.39,18.70,0,329.73,348.06,18.4,15.9,0.119,1314647.1,1314647.1,3849,0,0,0,L,1122011218,1,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512712,567905.00
06/14/2019 07:45,2,0.619,ACTIVE,212.38,339.04,59.985,1560512704,"201051344000576","174011545737251",28.33,18.70,0,330.03,348.96,17.8,15.3,0.124,1331821.0,1331821.0,3855,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512712,567906.00
06/14/2019 07:45,2,0.611,ACTIVE,211.93,337.84,60.012,1560512704,"201051344001158","174011545737251",28.90,19.00,0,329.43,348.36,17.9,15.4,0.128,1308785.5,1308785.5,3842,0,0,0,L,1122011218,1,120.88,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512713,567907.00
06/14/2019 07:45,2,0.615,ACTIVE,211.93,338.74,60.001,1560512704,"201051344000917","174011545737251",28.94,19.50,0,327.92,348.66,18.1,15.5,0.110,1323135.6,1323135.6,3850,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512714,567908.00
06/14/2019 07:45,2,0.666,ACTIVE,211.93,336.34,59.996,1560512704,"201051344000417","174011545737251",18.63,19.00,0,328.22,343.85,12.6,10.2,0.084,1053332.7,1053332.7,3859,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512715,567909.00
06/14/2019 07:45,2,0.619,ACTIVE,212.16,338.44,60.017,1560512704,"201051344000685","174011545737251",28.35,19.00,0,328.82,348.66,17.8,15.3,0.137,1329488.7,1329488.7,3852,0,0,0,L,1122011218,1,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512716,567910.00
06/14/2019 07:45,2,0.635,ACTIVE,212.16,337.54,60.006,1560512704,"201051344000651","174011545737251",28.77,18.30,0,329.43,348.36,18.6,16.0,0.137,1323150.7,1323150.7,3850,0,0,0,L,1122011218,1,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512717,567911.00
06/14/2019 07:45,2,0.617,ACTIVE,211.70,337.84,59.990,1560512704,"201051344000594","174011545737251",29.30,19.50,0,327.62,348.66,18.4,15.8,0.133,1334262.7,1334262.7,3851,0,0,0,L,1122011218,1,120.88,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512718,567912.00
06/14/2019 07:45,2,0.635,ACTIVE,212.16,337.84,60.001,1560512704,"201051344000469","174011545737251",28.41,18.00,0,327.02,348.36,18.3,15.7,0.137,1314385.6,1314385.6,3849,0,0,0,L,1122011218,1,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512719,567913.00
06/14/2019 07:45,2,0.674,ACTIVE,212.16,337.84,59.969,1560512704,"201051344000585","174011545737251",28.69,19.00,0,327.62,348.06,19.6,17.0,0.137,1337450.9,1337450.9,3844,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512720,567914.00
06/14/2019 07:45,2,0.617,ACTIVE,212.61,339.34,59.996,1560512704,"201051344000853","174011545737251",28.80,19.30,0,330.93,349.26,18.0,15.4,0.128,1337486.5,1337486.5,3846,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512721,567915.00
06/14/2019 07:45,2,0.613,ACTIVE,212.16,337.54,59.964,1560512704,"201051344001145","174011545737251",28.82,18.70,0,329.73,348.06,17.9,15.4,0.124,1337881.0,1337881.0,3858,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512722,567916.00
