ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 07:45,2,0.639,ACTIVE,212.16,338.14,60.001,1560512704,"201051344000438","174011545737251",29.24,19.00,0,328.22,348.96,19.0,16.4,0.119,1331285.4,1331285.4,3848,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512723,567917.00
06/14/2019 07:45,2,0.652,ACTIVE,211.70,336.34,60.001,1560512704,"201051344001135","174011545737251",29.26,19.00,0,328.22,348.06,19.4,16.8,0.128,1318328.5,1318328.5,3847,0,0,0,L,1122011218,1,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512724,567918.00
06/14/2019 07:45,2,0.623,ACTIVE,212.16,336.04,60.049,1560512704,"201051344000983","174011545737251",29.12,19.30,0,329.13,348.66,18.4,15.9,0.137,1335440.5,1335440.5,3845,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512725,567919.00
06/14/2019 07:45,2,0.635,ACTIVE,212.16,337.24,60.001,1560512704,"201051344001203","174011545737251",28.71,19.00,0,328.22,348.96,18.5,15.9,0.128,1326217.1,1326217.1,3850,0,0,0,L,1122011218,1,122.01,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512726,567920.00
06/14/2019 07:45,2,0.609,ACTIVE,211.70,336.94,59.964,1560512704,"201051344001230","174011545737251",29.16,19.00,0,327.92,346.56,18.1,15.5,0.124,1321584.5,1321584.5,3865,0,0,0,L,1122011218,1,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512727,567921.00
06/14/2019 07:45,2,0.637,ACTIVE,211.48,338.14,59.990,1560512704,"201051344000646","174011545737251",28.78,19.30,0,328.22,348.66,18.6,16.0,0.133,1315427.7,1315427.7,3860,0,0,0,L,1122011218,1,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512728,567922.00
06/14/2019 07:45,2,0.631,ACTIVE,212.16,337.24,60.012,1560512704,"201051344000867","174011545737251",28.61,19.50,0,329.13,348.36,18.3,15.8,0.119,1312626.0,1312626.0,3846,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512729,567923.00
06/14/2019 07:45,2,0.609,ACTIVE,212.38,339.65,60.012,1560512704,"201051344000633","174011545737251",29.24,19.00,0,329.73,350.17,18.1,15.5,0.124,1309824.8,1309824.8,3853,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512730,567924.00
06/14/2019 07:45,2,0.656,ACTIVE,211.48,336.64,60.006,1560512704,"201051344000955","174011545737251",29.06,19.30,0,327.62,347.46,19.3,16.7,0.133,1335901.1,1335901.1,3854,0,0,0,L,1122011218,1,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512731,567925.00
06/14/2019 07:45,2,0.619,ACTIVE,212.16,337.84,60.012,1560512704,"201051344000648","174011545737251",28.55,18.30,0,330.33,348.36,17.9,15.4,0.124,1324300.0,1324300.0,3844,0,0,0,L,1122011218,1,120.65,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512732,567926.00
06/14/2019 07:45,2,0.617,ACTIVE,212.38,338.44,60.012,1560512704,"201051344000645","174011545737251",28.25,19.30,0,330.03,348.96,17.7,15.1,0.124,1329654.9,1329654.9,3849,0,0,0,L,1122011218,1,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512733,567927.00
06/14/2019 07:45,2,0.623,ACTIVE,212.16,337.54,60.001,1560512704,"201051344000569","174011545737251",28.86,19.30,0,330.03,347.46,18.2,15.7,0.128,1346283.0,1346283.0,3852,0,0,0,L,1122011218,1,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512734,567928.00
06/14/2019 07:45,2,0.672,ACTIVE,212.38,341.75,60.001,1560512704,"179051228000119","174011545737251",28.96,21.30,0,331.53,352.57,19.7,17.1,0.128,132820.8,132820.8,3881,0,0,0,L,46974696,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560512735,567929.00
06/14/2019 08:00,2,0.715,ACTIVE,211.93,337.84,59.985,1560513604,"201051344000579","174011545737251",28.55,19.80,0,329.13,348.06,20.7,18.1,0.146,1346847.0,1346847.0,3848,0,0,0,L,1122011218,1,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513606,567930.00
06/14/2019 08:00,2,0.699,ACTIVE,211.93,337.54,60.006,1560513604,"201051344001025","174011545737251",28.90,19.00,0,329.13,348.36,20.5,17.9,0.146,1330644.1,1330644.1,3847,0,0,0,L,1122011218,1,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513607,567931.00
06/14/2019 08:00,2,0.689,ACTIVE,212.16,339.04,60.022,1560513604,"201051344001093","174011545737251",28.47,19.50,0,328.82,347.16,19.9,17.3,0.137,1313450.0,1313450.0,3852,0,0,0,L,1122011218,1,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513608,567932.00
06/14/2019 08:00,2,0.664,ACTIVE,211.70,338.14,60.017,1560513604,"201051344000458","174011545737251",29.12,20.30,0,328.22,346.86,19.6,17.0,0.141,1328706.6,1328706.6,3845,0,0,0,L,1122011218,1,120.65,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513608,567933.00
06/14/2019 08:00,2,0.699,ACTIVE,211.93,337.84,60.017,1560513604,"201051344000890","174011545737251",29.22,19.80,0,327.02,347.16,20.8,18.1,0.141,1328454.5,1328454.5,3853,0,0,0,L,1122011218,1,121.78,120.42,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513609,567934.00
06/14/2019 08:00,2,0.684,ACTIVE,211.70,338.14,60.022,1560513604,"201051344000988","174011545737251",18.27,19.30,0,328.22,345.96,12.7,10.3,0.093,1017136.8,1017136.8,3843,0,0,0,L,1122011218,1,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513610,567935.00
06/14/2019 08:00,2,0.670,ACTIVE,212.38,339.34,60.012,1560513604,"201051344000582","174011545737251",28.90,18.70,0,328.22,348.06,19.6,17.0,0.133,1306402.8,1306402.8,3844,0,0,0,L,1122011218,1,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513611,567936.00
06/14/2019 08:00,2,0.686,ACTIVE,211.48,338.14,60.017,1560513604,"201051344000868","174011545737251",28.67,19.00,0,328.52,347.46,20.0,17.4,0.146,1314651.0,1314651.0,3850,0,0,0,L,1122011218,1,120.42,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513612,567937.00
06/14/2019 08:00,2,0.658,ACTIVE,211.93,340.85,60.054,1560513604,"201051344000576","174011545737251",28.90,19.30,0,329.73,348.36,19.3,16.7,0.141,1331824.8,1331824.8,3857,0,0,0,L,1122011218,1,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513614,567938.00
06/14/2019 08:00,2,0.674,ACTIVE,211.70,340.55,60.017,1560513604,"201051344001158","174011545737251",28.53,19.30,0,328.52,347.76,19.5,16.9,0.146,1308789.3,1308789.3,3844,0,0,0,L,1122011218,1,120.42,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513615,567939.00
06/14/2019 08:00,2,0.668,ACTIVE,211.93,340.55,60.022,1560513604,"201051344000917","174011545737251",28.53,19.80,0,327.32,348.36,19.4,16.8,0.137,1323139.4,1323139.4,3852,0,0,0,L,1122011218,1,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513617,567940.00
06/14/2019 08:00,2,0.729,ACTIVE,211.93,339.04,60.028,1560513604,"201051344000417","174011545737251",18.45,19.30,0,327.62,344.15,13.6,11.2,0.088,1053335.2,1053335.2,3861,0,0,0,L,1122011218,1,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513618,567941.00
06/14/2019 08:00,2,0.660,ACTIVE,212.16,341.15,60.028,1560513604,"201051344000685","174011545737251",28.88,19.50,0,329.13,348.96,19.3,16.7,0.150,1329492.5,1329492.5,3854,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513620,567942.00
06/14/2019 08:00,2,0.688,ACTIVE,212.16,340.85,60.001,1560513604,"201051344000651","174011545737251",28.86,18.70,0,328.52,348.66,20.1,17.5,0.146,1323154.6,1323154.6,3852,0,0,0,L,1122011218,1,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513621,567943.00
06/14/2019 08:00,2,0.672,ACTIVE,211.48,338.74,60.028,1560513604,"201051344000594","174011545737251",29.24,19.80,0,327.32,348.36,19.9,17.3,0.141,1334266.6,1334266.6,3853,0,0,0,L,1122011218,1,120.65,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513623,567944.00
06/14/2019 08:00,2,0.678,ACTIVE,211.70,340.25,60.001,1560513604,"201051344000469","174011545737251",29.00,18.30,0,327.62,348.06,19.9,17.3,0.137,1314389.5,1314389.5,3851,0,0,0,L,1122011218,1,120.20,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513625,567945.00
06/14/2019 08:00,2,0.734,ACTIVE,212.16,341.15,60.012,1560513604,"201051344000585","174011545737251",28.71,19.50,0,328.22,349.26,21.4,18.7,0.155,1337455.1,1337455.1,3846,0,0,0,L,1122011218,1,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513626,567946.00
06/14/2019 08:00,2,0.666,ACTIVE,212.16,340.85,60.001,1560513604,"201051344000853","174011545737251",29.26,19.80,0,330.33,348.36,19.8,17.1,0.141,1337490.4,1337490.4,3848,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513628,567947.00
06/14/2019 08:00,2,0.668,ACTIVE,212.16,341.15,60.006,1560513604,"201051344001145","174011545737251",28.67,19.30,0,329.73,349.26,19.4,16.8,0.141,1337884.8,1337884.8,3860,0,0,0,L,1122011218,1,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513629,567948.00
06/14/2019 08:00,2,0.697,ACTIVE,212.16,340.85,60.001,1560513604,"201051344000438","174011545737251",29.20,19.30,0,327.02,348.96,20.6,18.0,0.146,1331289.5,1331289.5,3850,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513631,567949.00
06/14/2019 08:00,2,0.705,ACTIVE,211.70,339.04,59.990,1560513604,"201051344001135","174011545737251",29.44,19.30,0,327.32,348.06,21.1,18.4,0.150,1318332.7,1318332.7,3849,0,0,0,L,1122011218,1,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513632,567950.00
06/14/2019 08:00,2,0.688,ACTIVE,211.70,339.65,60.001,1560513604,"201051344000983","174011545737251",29.16,19.80,0,327.92,348.06,20.3,17.7,0.137,1335444.5,1335444.5,3847,0,0,0,L,1122011218,1,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513634,567951.00
06/14/2019 08:00,2,0.689,ACTIVE,212.16,339.95,59.990,1560513604,"201051344001203","174011545737251",28.88,19.30,0,328.52,349.56,20.2,17.6,0.146,1326221.1,1326221.1,3852,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513635,567952.00
06/14/2019 08:00,2,0.660,ACTIVE,211.93,338.44,60.001,1560513604,"201051344001230","174011545737251",29.12,19.50,0,326.72,346.26,19.6,16.9,0.146,1321588.4,1321588.4,3866,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513636,567953.00
06/14/2019 08:00,2,0.695,ACTIVE,211.70,338.44,60.017,1560513604,"201051344000646","174011545737251",29.08,19.50,0,326.72,348.66,20.5,17.9,0.150,1315431.7,1315431.7,3861,0,0,0,L,1122011218,1,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513637,567954.00
06/14/2019 08:00,2,0.684,ACTIVE,211.93,337.84,60.017,1560513604,"201051344000867","174011545737251",29.02,20.00,0,328.82,347.46,20.1,17.5,0.150,1312629.9,1312629.9,3847,0,0,0,L,1122011218,1,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513639,567955.00
06/14/2019 08:00,2,0.682,ACTIVE,212.16,339.95,59.996,1560513604,"201051344000633","174011545737251",28.84,19.30,0,329.13,349.26,19.9,17.3,0.146,1309828.7,1309828.7,3854,0,0,0,L,1122011218,1,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513640,567956.00
06/14/2019 08:00,2,0.711,ACTIVE,211.70,338.74,59.996,1560513604,"201051344000955","174011545737251",29.16,19.50,0,327.62,347.16,21.0,18.4,0.159,1335905.2,1335905.2,3855,0,0,0,L,1122011218,1,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513641,567957.00
06/14/2019 08:00,2,0.676,ACTIVE,211.70,337.54,60.006,1560513604,"201051344000648","174011545737251",28.90,19.00,0,329.13,347.16,19.8,17.2,0.141,1324303.8,1324303.8,3845,0,0,0,L,1122011218,1,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513642,567958.00
06/14/2019 08:00,2,0.678,ACTIVE,211.93,338.74,60.001,1560513604,"201051344000645","174011545737251",28.53,19.50,0,329.13,348.06,19.6,17.0,0.141,1329658.7,1329658.7,3850,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513643,567959.00
06/14/2019 08:00,2,0.691,ACTIVE,211.48,339.34,59.996,1560513604,"201051344000569","174011545737251",28.86,19.80,0,328.22,347.76,20.2,17.6,0.164,1346286.9,1346286.9,3853,0,0,0,L,1122011218,1,120.20,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513644,567960.00
06/14/2019 08:00,2,0.732,ACTIVE,211.93,341.45,60.033,1560513604,"179051228000119","174011545737251",29.12,21.80,0,330.33,351.37,21.6,19.0,0.146,132825.1,132825.1,3882,0,0,0,L,46974696,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560513645,567961.00
06/14/2019 08:15,2,0.828,ACTIVE,212.61,339.34,60.028,1560514504,"201051344000579","174011545737251",29.18,20.00,0,328.22,349.86,24.5,21.7,0.177,1346852.1,1346852.1,3849,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514505,567962.00
06/14/2019 08:15,2,0.820,ACTIVE,213.74,340.25,60.017,1560514504,"201051344001025","174011545737251",29.26,19.30,0,328.82,351.37,24.4,21.6,0.177,1330649.2,1330649.2,3848,0,0,0,L,1122011218,1,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514506,567963.00
06/14/2019 08:15,2,0.787,ACTIVE,213.96,341.45,60.022,1560514504,"201051344001093","174011545737251",29.60,19.30,0,328.82,350.17,23.6,20.9,0.168,1313454.9,1313454.9,3853,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514507,567964.00
06/14/2019 08:15,2,0.783,ACTIVE,212.61,339.34,60.001,1560514504,"201051344000458","174011545737251",29.26,20.30,0,328.82,349.26,23.2,20.5,0.181,1328711.4,1328711.4,3846,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514508,567965.00
06/14/2019 08:15,2,0.832,ACTIVE,213.74,341.15,60.033,1560514504,"201051344000890","174011545737251",29.26,20.00,0,328.82,350.77,24.7,21.9,0.177,1328459.6,1328459.6,3854,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514509,567966.00
06/14/2019 08:15,2,0.775,ACTIVE,212.38,338.44,60.022,1560514504,"201051344000988","174011545737251",19.36,19.30,0,328.22,345.96,15.2,12.7,0.115,1017139.8,1017139.8,3844,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514510,567967.00
06/14/2019 08:15,2,0.799,ACTIVE,214.19,341.45,60.022,1560514504,"201051344000582","174011545737251",28.86,18.70,0,329.43,350.77,23.4,20.6,0.177,1306407.6,1306407.6,3845,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514511,567968.00
06/14/2019 08:15,2,0.811,ACTIVE,212.38,339.65,60.017,1560514504,"201051344000868","174011545737251",29.06,19.00,0,327.32,349.26,23.9,21.1,0.177,1314655.9,1314655.9,3851,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514512,567969.00
06/14/2019 08:15,2,0.785,ACTIVE,213.06,340.25,60.049,1560514504,"201051344000576","174011545737251",29.08,19.30,0,330.03,350.17,23.1,20.4,0.172,1331829.6,1331829.6,3858,0,0,0,L,1122011218,1,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514513,567970.00
06/14/2019 08:15,2,0.803,ACTIVE,212.61,340.25,59.996,1560514504,"201051344001158","174011545737251",28.80,19.50,0,328.52,349.26,23.4,20.7,0.177,1308794.1,1308794.1,3845,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514514,567971.00
06/14/2019 08:15,2,0.766,ACTIVE,213.96,341.15,60.022,1560514504,"201051344000917","174011545737251",29.52,20.00,0,330.03,350.17,22.9,20.2,0.172,1323144.1,1323144.1,3853,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514515,567972.00
06/14/2019 08:15,2,0.857,ACTIVE,213.96,339.34,60.033,1560514504,"201051344000417","174011545737251",18.73,19.50,0,330.63,345.66,16.3,13.8,0.110,1053338.4,1053338.4,3862,0,0,0,L,1122011218,1,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514516,567973.00
06/14/2019 08:15,2,0.781,ACTIVE,213.96,342.05,60.022,1560514504,"201051344000685","174011545737251",29.30,19.50,0,329.73,350.77,23.2,20.5,0.181,1329497.2,1329497.2,3855,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514516,567974.00
06/14/2019 08:15,2,0.814,ACTIVE,213.96,341.75,60.033,1560514504,"201051344000651","174011545737251",29.30,19.00,0,330.93,351.07,24.1,21.4,0.181,1323159.6,1323159.6,3853,0,0,0,L,1122011218,1,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514517,567975.00
06/14/2019 08:15,2,0.816,ACTIVE,212.38,340.55,60.033,1560514504,"201051344000594","174011545737251",28.96,20.00,0,328.22,349.86,24.0,21.2,0.181,1334271.5,1334271.5,3854,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514518,567976.00
06/14/2019 08:15,2,0.801,ACTIVE,212.61,340.85,60.012,1560514504,"201051344000469","174011545737251",29.40,18.70,0,328.52,349.56,23.9,21.1,0.190,1314394.4,1314394.4,3852,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514519,567977.00
06/14/2019 08:15,2,0.852,ACTIVE,213.96,342.35,60.033,1560514504,"201051344000585","174011545737251",29.40,19.50,0,330.63,351.37,25.4,22.6,0.190,1337460.3,1337460.3,3847,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514520,567978.00
06/14/2019 08:15,2,0.799,ACTIVE,213.06,341.15,60.028,1560514504,"201051344000853","174011545737251",29.12,19.80,0,331.53,350.77,23.6,20.9,0.177,1337495.1,1337495.1,3849,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514521,567979.00
06/14/2019 08:15,2,0.779,ACTIVE,213.74,341.15,60.043,1560514504,"201051344001145","174011545737251",29.12,19.30,0,331.23,350.77,23.0,20.3,0.168,1337889.5,1337889.5,3861,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514522,567980.00
06/14/2019 08:15,2,0.836,ACTIVE,213.74,341.75,59.996,1560514504,"201051344000438","174011545737251",29.38,19.30,0,330.93,351.67,24.9,22.1,0.186,1331294.5,1331294.5,3851,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514523,567981.00
06/14/2019 08:15,2,0.844,ACTIVE,213.51,340.25,60.022,1560514504,"201051344001135","174011545737251",29.42,19.50,0,328.22,351.07,25.2,22.4,0.172,1318337.8,1318337.8,3850,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514524,567982.00
06/14/2019 08:15,2,0.809,ACTIVE,212.61,338.44,60.028,1560514504,"201051344000983","174011545737251",29.60,19.80,0,329.43,349.56,24.3,21.5,0.181,1335449.4,1335449.4,3848,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514525,567983.00
06/14/2019 08:15,2,0.824,ACTIVE,213.74,340.85,60.022,1560514504,"201051344001203","174011545737251",29.14,19.50,0,330.63,351.67,24.4,21.6,0.190,1326226.0,1326226.0,3853,0,0,0,L,1122011218,1,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514526,567984.00
06/14/2019 08:15,2,0.785,ACTIVE,213.51,339.95,60.038,1560514504,"201051344001230","174011545737251",29.32,19.80,0,327.32,348.96,23.4,20.6,0.168,1321593.1,1321593.1,3867,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514527,567985.00
06/14/2019 08:15,2,0.826,ACTIVE,213.29,341.15,60.012,1560514504,"201051344000646","174011545737251",29.36,19.80,0,327.02,350.77,24.6,21.9,0.186,1315436.6,1315436.6,3862,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514528,567986.00
06/14/2019 08:15,2,0.824,ACTIVE,212.61,338.74,60.028,1560514504,"201051344000867","174011545737251",29.06,20.00,0,327.32,349.26,24.3,21.5,0.177,1312634.8,1312634.8,3848,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514529,567987.00
06/14/2019 08:15,2,0.803,ACTIVE,212.83,341.45,60.033,1560514504,"201051344000633","174011545737251",29.36,19.50,0,329.73,351.37,23.9,21.2,0.172,1309833.5,1309833.5,3855,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514530,567988.00
06/14/2019 08:15,2,0.857,ACTIVE,213.29,340.85,60.028,1560514504,"201051344000955","174011545737251",29.22,19.80,0,328.52,350.77,25.4,22.6,0.190,1335910.3,1335910.3,3856,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514531,567989.00
06/14/2019 08:15,2,0.801,ACTIVE,212.61,340.25,59.996,1560514504,"201051344000648","174011545737251",29.20,18.70,0,327.92,349.56,23.7,21.0,0.181,1324308.6,1324308.6,3846,0,0,0,L,1122011218,1,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514532,567990.00
06/14/2019 08:15,2,0.807,ACTIVE,212.83,339.95,60.022,1560514504,"201051344000645","174011545737251",28.92,19.50,0,329.43,350.17,23.6,20.9,0.172,1329663.4,1329663.4,3851,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514533,567991.00
06/14/2019 08:15,2,0.814,ACTIVE,212.61,339.95,60.022,1560514504,"201051344000569","174011545737251",29.30,20.00,0,327.02,350.47,24.2,21.5,0.177,1346291.8,1346291.8,3854,0,0,0,L,1122011218,1,120.88,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514534,567992.00
06/14/2019 08:15,2,0.859,ACTIVE,212.83,343.55,59.985,1560514504,"179051228000119","174011545737251",29.54,22.00,0,330.03,352.87,25.8,22.9,0.181,132830.3,132830.3,3883,0,0,0,L,46974696,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560514535,567993.00
06/14/2019 08:30,2,1.807,ACTIVE,213.51,350.17,59.975,1560515404,"201051344000579","174011545737251",29.70,21.00,0,330.33,383.83,54.3,50.5,0.451,1346862.2,1346862.2,3850,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515405,567994.00
06/14/2019 08:30,2,1.830,ACTIVE,213.96,350.17,60.017,1560515404,"201051344001025","174011545737251",29.68,20.70,0,331.53,383.83,55.0,51.2,0.438,1330659.5,1330659.5,3849,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515406,567995.00
06/14/2019 08:30,2,1.826,ACTIVE,214.19,350.77,60.017,1560515404,"201051344001093","174011545737251",29.42,20.30,0,330.63,385.63,54.4,50.6,0.438,1313465.2,1313465.2,3854,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515407,567996.00
06/14/2019 08:30,2,1.695,ACTIVE,213.29,348.66,60.012,1560515404,"201051344000458","174011545737251",29.46,21.30,0,329.43,381.12,50.6,46.9,0.424,1328721.0,1328721.0,3847,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515408,567997.00
06/14/2019 08:30,2,1.836,ACTIVE,213.51,348.66,59.990,1560515404,"201051344000890","174011545737251",29.28,21.30,0,329.73,384.73,54.5,50.6,0.438,1328470.1,1328470.1,3855,0,0,0,L,1122011218,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515409,567998.00
06/14/2019 08:30,2,1.797,ACTIVE,213.51,346.86,60.012,1560515404,"201051344000988","174011545737251",19.00,19.80,0,329.43,370.90,34.6,31.5,0.283,1017146.2,1017146.2,3845,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515410,567999.00
06/14/2019 08:30,2,1.740,ACTIVE,214.41,350.47,60.038,1560515404,"201051344000582","174011545737251",29.54,19.50,0,331.53,384.13,52.0,48.3,0.429,1306417.5,1306417.5,3846,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515411,568000.00
06/14/2019 08:30,2,1.758,ACTIVE,213.29,349.26,60.012,1560515404,"201051344000868","174011545737251",29.48,19.80,0,328.82,382.03,52.5,48.8,0.429,1314665.8,1314665.8,3852,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515412,568001.00
06/14/2019 08:30,2,1.713,ACTIVE,213.96,351.07,60.017,1560515404,"201051344000576","174011545737251",29.54,19.80,0,330.33,382.93,51.3,47.6,0.429,1331839.2,1331839.2,3859,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515413,568002.00
06/14/2019 08:30,2,1.779,ACTIVE,213.51,350.17,60.022,1560515404,"201051344001158","174011545737251",29.12,20.70,0,329.13,383.23,52.5,48.8,0.438,1308803.9,1308803.9,3846,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515414,568003.00
06/14/2019 08:30,2,1.750,ACTIVE,214.19,350.47,60.006,1560515404,"201051344000917","174011545737251",29.66,21.00,0,330.33,383.23,52.6,48.9,0.442,1323153.9,1323153.9,3854,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515415,568004.00
06/14/2019 08:30,2,1.885,ACTIVE,214.19,345.96,59.990,1560515404,"201051344000417","174011545737251",19.20,20.70,0,330.93,367.60,36.7,33.5,0.296,1053345.0,1053345.0,3863,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515416,568005.00
06/14/2019 08:30,2,1.871,ACTIVE,213.96,351.37,59.980,1560515404,"201051344000685","174011545737251",29.48,20.70,0,330.63,383.83,55.9,52.0,0.486,1329507.2,1329507.2,3856,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515416,568006.00
06/14/2019 08:30,2,2.008,ACTIVE,214.41,351.97,60.006,1560515404,"201051344000651","174011545737251",29.34,20.00,0,331.83,384.13,59.7,55.7,0.477,1323169.8,1323169.8,3854,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515417,568007.00
06/14/2019 08:30,2,1.965,ACTIVE,213.06,351.67,60.006,1560515404,"201051344000594","174011545737251",30.00,21.00,0,327.62,381.42,59.7,55.7,0.486,1334281.4,1334281.4,3855,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515418,568008.00
06/14/2019 08:30,2,2.041,ACTIVE,213.96,354.07,60.006,1560515404,"201051344000469","174011545737251",29.90,19.80,0,329.13,384.13,61.9,57.8,0.530,1314404.4,1314404.4,3853,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515419,568009.00
06/14/2019 08:30,2,2.131,ACTIVE,214.64,354.67,60.054,1560515404,"201051344000585","174011545737251",29.56,20.70,0,330.63,383.83,63.8,59.7,0.535,1337470.7,1337470.7,3848,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515420,568010.00
06/14/2019 08:30,2,2.051,ACTIVE,214.64,354.67,60.006,1560515404,"201051344000853","174011545737251",30.06,21.30,0,330.93,382.03,62.5,58.4,0.513,1337504.9,1337504.9,3850,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515421,568011.00
06/14/2019 08:30,2,2.070,ACTIVE,214.19,353.77,60.006,1560515404,"201051344001145","174011545737251",30.18,20.30,0,331.83,382.63,63.3,59.2,0.526,1337899.3,1337899.3,3862,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515422,568012.00
06/14/2019 08:30,2,2.242,ACTIVE,214.19,354.97,60.006,1560515404,"201051344000438","174011545737251",29.84,20.70,0,331.23,385.63,67.8,63.5,0.561,1331305.0,1331305.0,3852,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515423,568013.00
06/14/2019 08:30,2,2.234,ACTIVE,214.19,352.87,60.001,1560515404,"201051344001135","174011545737251",29.90,21.30,0,330.03,382.63,67.7,63.4,0.535,1318348.2,1318348.2,3851,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515424,568014.00
06/14/2019 08:30,2,2.104,ACTIVE,213.96,353.47,60.012,1560515404,"201051344000983","174011545737251",30.10,20.70,0,328.52,381.73,64.2,60.0,0.535,1335459.2,1335459.2,3849,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515425,568015.00
06/14/2019 08:30,2,2.287,ACTIVE,214.64,354.67,60.006,1560515404,"201051344001203","174011545737251",30.08,20.70,0,330.63,385.93,69.7,65.4,0.579,1326236.5,1326236.5,3854,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515426,568016.00
06/14/2019 08:30,2,2.293,ACTIVE,213.96,354.07,59.980,1560515404,"201051344001230","174011545737251",29.74,21.00,0,328.22,384.13,69.1,64.7,0.575,1321603.2,1321603.2,3869,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515427,568017.00
06/14/2019 08:30,2,2.270,ACTIVE,213.74,356.48,60.012,1560515404,"201051344000646","174011545737251",29.66,21.00,0,329.13,383.23,68.2,63.9,0.575,1315446.9,1315446.9,3864,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515429,568018.00
06/14/2019 08:30,2,2.236,ACTIVE,214.19,354.07,60.017,1560515404,"201051344000867","174011545737251",29.64,20.70,0,328.82,382.03,67.2,62.9,0.552,1312644.9,1312644.9,3849,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515430,568019.00
06/14/2019 08:30,2,2.203,ACTIVE,214.19,355.58,60.022,1560515404,"201051344000633","174011545737251",29.92,20.70,0,329.43,383.23,66.8,62.5,0.548,1309843.5,1309843.5,3856,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515431,568020.00
06/14/2019 08:30,2,2.381,ACTIVE,213.96,355.58,60.006,1560515404,"201051344000955","174011545737251",29.70,21.30,0,328.82,384.13,71.7,67.3,0.601,1335921.1,1335921.1,3857,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515432,568021.00
06/14/2019 08:30,2,2.119,ACTIVE,213.96,353.77,60.022,1560515404,"201051344000648","174011545737251",29.90,19.50,0,330.03,382.03,64.2,60.0,0.535,1324318.4,1324318.4,3847,0,0,0,L,1122011218,1,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515433,568022.00
06/14/2019 08:30,2,2.172,ACTIVE,214.19,354.67,60.028,1560515404,"201051344000645","174011545737251",29.56,20.30,0,330.33,382.93,65.0,60.8,0.526,1329673.4,1329673.4,3852,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515434,568023.00
06/14/2019 08:30,2,2.104,ACTIVE,213.96,353.77,60.022,1560515404,"201051344000569","174011545737251",29.76,21.00,0,329.73,382.33,63.4,59.2,0.530,1346301.7,1346301.7,3855,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515435,568024.00
06/14/2019 08:30,2,2.168,ACTIVE,214.19,358.28,60.017,1560515404,"179051228000119","174011545737251",30.06,22.80,0,330.33,385.33,66.0,61.8,0.552,132840.9,132840.9,3884,0,0,0,L,46974696,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560515436,568025.00
06/14/2019 08:45,2,1.271,ACTIVE,213.29,344.15,60.028,1560516304,"201051344000579","174011545737251",29.60,22.00,0,332.43,386.23,38.1,34.8,0.305,1346874.9,1346874.9,3851,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516305,568026.00
06/14/2019 08:45,2,1.311,ACTIVE,213.96,344.76,60.059,1560516304,"201051344001025","174011545737251",29.08,22.50,0,332.43,387.14,38.6,35.3,0.305,1330672.6,1330672.6,3850,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516306,568027.00
06/14/2019 08:45,2,1.279,ACTIVE,213.96,345.36,60.033,1560516304,"201051344001093","174011545737251",28.77,22.00,0,331.53,388.64,37.3,34.1,0.296,1313478.3,1313478.3,3855,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516307,568028.00
06/14/2019 08:45,2,1.248,ACTIVE,213.29,343.55,60.038,1560516304,"201051344000458","174011545737251",28.98,22.30,0,332.13,383.83,36.7,33.5,0.301,1328733.1,1328733.1,3848,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516308,568029.00
06/14/2019 08:45,2,1.312,ACTIVE,213.51,344.45,60.043,1560516304,"201051344000890","174011545737251",28.94,22.80,0,330.93,387.44,38.5,35.2,0.305,1328483.2,1328483.2,3856,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516309,568030.00
06/14/2019 08:45,2,1.250,ACTIVE,213.06,342.65,60.043,1560516304,"201051344000988","174011545737251",19.24,21.30,0,332.13,371.81,24.4,21.7,0.194,1017154.3,1017154.3,3846,0,0,0,L,1122011218,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516310,568031.00
06/14/2019 08:45,2,1.258,ACTIVE,214.19,345.96,60.049,1560516304,"201051344000582","174011545737251",28.92,21.30,0,331.83,387.74,36.9,33.7,0.296,1306430.0,1306430.0,3847,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516311,568032.00
06/14/2019 08:45,2,1.270,ACTIVE,213.06,344.15,60.049,1560516304,"201051344000868","174011545737251",29.08,21.00,0,330.93,385.33,37.4,34.2,0.292,1314678.4,1314678.4,3853,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516312,568033.00
06/14/2019 08:45,2,1.252,ACTIVE,213.74,345.66,60.065,1560516304,"201051344000576","174011545737251",28.77,21.30,0,331.23,386.53,36.5,33.3,0.287,1331851.5,1331851.5,3860,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516313,568034.00
06/14/2019 08:45,2,1.266,ACTIVE,213.29,344.15,60.043,1560516304,"201051344001158","174011545737251",28.94,21.80,0,331.23,385.63,37.1,33.9,0.296,1308816.4,1308816.4,3847,0,0,0,L,1122011218,1,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516314,568035.00
06/14/2019 08:45,2,1.246,ACTIVE,213.96,345.36,60.054,1560516304,"201051344000917","174011545737251",29.00,22.50,0,330.03,385.93,36.7,33.5,0.296,1323166.4,1323166.4,3855,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516315,568036.00
06/14/2019 08:45,2,1.297,ACTIVE,213.96,341.75,60.038,1560516304,"201051344000417","174011545737251",19.08,22.80,0,331.23,369.70,25.1,22.3,0.190,1053353.3,1053353.3,3864,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516316,568037.00
06/14/2019 08:45,2,1.264,ACTIVE,213.96,345.36,60.049,1560516304,"201051344000685","174011545737251",28.77,22.00,0,331.83,386.53,36.9,33.6,0.309,1329519.8,1329519.8,3857,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516317,568038.00
06/14/2019 08:45,2,1.281,ACTIVE,214.19,346.26,60.038,1560516304,"201051344000651","174011545737251",29.18,22.00,0,332.73,387.14,37.9,34.7,0.301,1323182.7,1323182.7,3855,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516318,568039.00
06/14/2019 08:45,2,1.275,ACTIVE,212.83,343.85,60.054,1560516304,"201051344000594","174011545737251",28.92,22.00,0,327.62,384.43,37.4,34.2,0.301,1334294.0,1334294.0,3856,0,0,0,L,1122011218,1,121.33,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516319,568040.00
06/14/2019 08:45,2,1.271,ACTIVE,213.51,344.76,60.049,1560516304,"201051344000469","174011545737251",29.04,21.30,0,331.53,386.23,37.4,34.2,0.318,1314417.0,1314417.0,3854,0,0,0,L,1122011218,1,121.10,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516319,568041.00
06/14/2019 08:45,2,1.334,ACTIVE,213.96,345.96,60.043,1560516304,"201051344000585","174011545737251",29.02,22.30,0,332.13,386.83,39.2,35.9,0.314,1337483.6,1337483.6,3849,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516320,568042.00
06/14/2019 08:45,2,1.256,ACTIVE,213.74,345.66,60.065,1560516304,"201051344000853","174011545737251",29.12,22.80,0,333.93,385.03,37.1,33.9,0.292,1337517.2,1337517.2,3851,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516321,568043.00
06/14/2019 08:45,2,1.252,ACTIVE,213.96,344.76,60.033,1560516304,"201051344001145","174011545737251",29.00,21.80,0,332.43,386.23,36.9,33.7,0.292,1337911.6,1337911.6,3863,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516322,568044.00
06/14/2019 08:45,2,1.285,ACTIVE,213.96,345.36,60.054,1560516304,"201051344000438","174011545737251",29.46,21.80,0,332.73,388.34,38.4,35.1,0.309,1331318.0,1331318.0,3853,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516323,568045.00
06/14/2019 08:45,2,1.330,ACTIVE,213.51,344.45,60.022,1560516304,"201051344001135","174011545737251",28.82,22.80,0,331.83,385.33,38.8,35.6,0.292,1318361.2,1318361.2,3852,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516324,568046.00
06/14/2019 08:45,2,1.252,ACTIVE,213.29,343.85,60.043,1560516304,"201051344000983","174011545737251",29.56,21.80,0,332.43,384.73,37.5,34.3,0.305,1335471.5,1335471.5,3850,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516325,568047.00
06/14/2019 08:45,2,1.314,ACTIVE,213.74,345.06,60.038,1560516304,"201051344001203","174011545737251",28.55,22.00,0,332.73,388.64,38.0,34.8,0.309,1326249.5,1326249.5,3855,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516326,568048.00
06/14/2019 08:45,2,1.258,ACTIVE,213.51,344.15,60.043,1560516304,"201051344001230","174011545737251",29.04,22.80,0,330.03,385.63,37.0,33.8,0.301,1321615.9,1321615.9,3870,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516327,568049.00
06/14/2019 08:45,2,1.305,ACTIVE,213.29,344.76,60.012,1560516304,"201051344000646","174011545737251",28.78,22.30,0,332.13,386.23,38.1,34.8,0.309,1315459.5,1315459.5,3865,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516328,568050.00
06/14/2019 08:45,2,1.285,ACTIVE,213.29,343.55,60.049,1560516304,"201051344000867","174011545737251",28.80,21.80,0,331.53,384.13,37.5,34.3,0.292,1312657.4,1312657.4,3850,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516329,568051.00
06/14/2019 08:45,2,1.271,ACTIVE,213.74,345.96,60.043,1560516304,"201051344000633","174011545737251",28.71,22.80,0,332.13,383.83,37.0,33.8,0.296,1309855.9,1309855.9,3857,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516330,568052.00
06/14/2019 08:45,2,1.316,ACTIVE,213.29,345.06,60.012,1560516304,"201051344000955","174011545737251",29.10,22.50,0,331.53,386.83,38.9,35.6,0.318,1335934.2,1335934.2,3858,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516331,568053.00
06/14/2019 08:45,2,1.254,ACTIVE,213.51,344.76,60.043,1560516304,"201051344000648","174011545737251",28.82,20.30,0,332.43,384.13,36.7,33.5,0.301,1324330.5,1324330.5,3848,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516332,568054.00
06/14/2019 08:45,2,1.270,ACTIVE,213.74,345.36,60.043,1560516304,"201051344000645","174011545737251",28.67,21.30,0,333.03,385.33,36.9,33.7,0.296,1329685.6,1329685.6,3853,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516333,568055.00
06/14/2019 08:45,2,1.262,ACTIVE,213.51,344.76,60.054,1560516304,"201051344000569","174011545737251",29.20,22.00,0,332.43,385.03,37.3,34.1,0.305,1346313.9,1346313.9,3856,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516334,568056.00
06/14/2019 08:45,2,1.320,ACTIVE,213.51,348.36,60.075,1560516304,"179051228000119","174011545737251",29.16,23.50,0,333.33,388.34,39.0,35.7,0.305,132853.6,132853.6,3885,0,0,0,L,46974696,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560516335,568057.00
06/14/2019 09:00,2,1.295,ACTIVE,213.96,346.86,60.012,1560517204,"201051344000579","174011545737251",29.04,22.80,0,319.21,389.24,38.1,34.9,0.309,1346885.1,1346885.1,3853,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517206,568058.00
06/14/2019 09:00,2,1.312,ACTIVE,214.19,345.96,60.028,1560517204,"201051344001025","174011545737251",29.06,23.30,0,319.21,387.14,38.7,35.4,0.301,1330682.9,1330682.9,3852,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517208,568059.00
