ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 09:00,2,1.270,ACTIVE,214.19,347.76,60.022,1560517204,"201051344001093","174011545737251",29.02,22.50,0,319.21,388.64,37.4,34.1,0.292,1313488.4,1313488.4,3857,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517209,568060.00
06/14/2019 09:00,2,1.246,ACTIVE,213.96,346.26,59.996,1560517204,"201051344000458","174011545737251",29.00,23.30,0,319.51,387.14,36.6,33.4,0.301,1328742.9,1328742.9,3850,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517211,568061.00
06/14/2019 09:00,2,1.293,ACTIVE,213.96,346.86,60.059,1560517204,"201051344000890","174011545737251",29.34,23.50,0,318.61,388.04,38.4,35.1,0.305,1328493.5,1328493.5,3858,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517212,568062.00
06/14/2019 09:00,2,1.279,ACTIVE,213.96,345.36,60.028,1560517204,"201051344000988","174011545737251",18.81,22.00,0,330.33,381.73,24.4,21.6,0.194,1017160.7,1017160.7,3848,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517214,568063.00
06/14/2019 09:00,2,1.262,ACTIVE,214.64,348.36,60.033,1560517204,"201051344000582","174011545737251",28.80,21.80,0,317.10,389.84,36.9,33.7,0.301,1306440.0,1306440.0,3849,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517216,568064.00
06/14/2019 09:00,2,1.273,ACTIVE,213.74,345.66,60.033,1560517204,"201051344000868","174011545737251",28.90,21.50,0,317.40,387.14,37.3,34.1,0.296,1314688.5,1314688.5,3855,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517217,568065.00
06/14/2019 09:00,2,1.232,ACTIVE,214.41,346.26,60.033,1560517204,"201051344000576","174011545737251",28.98,22.00,0,319.51,388.34,36.2,33.0,0.287,1331861.2,1331861.2,3861,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517218,568066.00
06/14/2019 09:00,2,1.262,ACTIVE,214.19,344.45,60.033,1560517204,"201051344001158","174011545737251",28.86,22.80,0,319.51,388.04,36.9,33.7,0.301,1308826.3,1308826.3,3848,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517219,568067.00
06/14/2019 09:00,2,1.221,ACTIVE,214.41,346.56,60.028,1560517204,"201051344000917","174011545737251",29.42,23.00,0,318.30,388.04,36.4,33.2,0.287,1323176.3,1323176.3,3856,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517220,568068.00
06/14/2019 09:00,2,1.299,ACTIVE,214.41,342.35,60.022,1560517204,"201051344000417","174011545737251",18.94,23.50,0,330.33,380.82,24.9,22.1,0.194,1053359.8,1053359.8,3865,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517221,568069.00
06/14/2019 09:00,2,1.230,ACTIVE,214.41,346.26,60.028,1560517204,"201051344000685","174011545737251",29.34,22.80,0,317.10,387.74,36.6,33.4,0.309,1329529.7,1329529.7,3858,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517222,568070.00
06/14/2019 09:00,2,1.281,ACTIVE,214.41,346.56,60.022,1560517204,"201051344000651","174011545737251",29.04,22.50,0,319.51,387.44,37.7,34.5,0.296,1323193.0,1323193.0,3856,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517223,568071.00
06/14/2019 09:00,2,1.258,ACTIVE,213.51,345.06,60.028,1560517204,"201051344000594","174011545737251",29.10,22.80,0,317.70,386.53,37.1,33.9,0.296,1334304.0,1334304.0,3857,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517224,568072.00
06/14/2019 09:00,2,1.250,ACTIVE,214.19,345.36,60.028,1560517204,"201051344000469","174011545737251",29.22,21.80,0,318.00,389.54,37.0,33.8,0.305,1314427.0,1314427.0,3855,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517225,568073.00
06/14/2019 09:00,2,1.322,ACTIVE,214.41,346.86,60.028,1560517204,"201051344000585","174011545737251",29.20,23.00,0,319.81,388.34,39.1,35.8,0.314,1337494.1,1337494.1,3850,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517225,568074.00
06/14/2019 09:00,2,1.252,ACTIVE,214.64,346.86,60.033,1560517204,"201051344000853","174011545737251",28.98,23.80,0,321.61,388.04,36.8,33.6,0.296,1337527.1,1337527.1,3852,0,0,0,L,1122011218,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517226,568075.00
06/14/2019 09:00,2,1.242,ACTIVE,214.19,345.96,60.033,1560517204,"201051344001145","174011545737251",28.86,22.30,0,319.81,387.74,36.4,33.2,0.283,1337921.5,1337921.5,3864,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517227,568076.00
06/14/2019 09:00,2,1.283,ACTIVE,214.41,346.26,60.028,1560517204,"201051344000438","174011545737251",29.20,22.50,0,318.91,387.74,38.0,34.8,0.301,1331328.3,1331328.3,3854,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517228,568077.00
06/14/2019 09:00,2,1.312,ACTIVE,214.19,345.66,60.017,1560517204,"201051344001135","174011545737251",28.98,23.80,0,320.11,386.23,38.6,35.3,0.296,1318371.6,1318371.6,3853,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517229,568078.00
06/14/2019 09:00,2,1.254,ACTIVE,214.19,345.06,60.022,1560517204,"201051344000983","174011545737251",29.16,22.80,0,318.91,388.04,37.1,33.9,0.301,1335481.5,1335481.5,3851,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517230,568079.00
06/14/2019 09:00,2,1.287,ACTIVE,214.41,346.26,60.022,1560517204,"201051344001203","174011545737251",28.90,22.80,0,318.00,388.34,37.7,34.5,0.305,1326259.8,1326259.8,3856,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517231,568080.00
06/14/2019 09:00,2,1.248,ACTIVE,214.19,345.06,60.028,1560517204,"201051344001230","174011545737251",28.90,23.30,0,315.60,386.83,36.6,33.4,0.296,1321626.0,1321626.0,3871,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517232,568081.00
06/14/2019 09:00,2,1.285,ACTIVE,213.96,345.66,60.001,1560517204,"201051344000646","174011545737251",28.84,23.00,0,317.70,388.64,37.6,34.4,0.309,1315469.7,1315469.7,3866,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517233,568082.00
06/14/2019 09:00,2,1.271,ACTIVE,214.19,345.96,60.022,1560517204,"201051344000867","174011545737251",28.77,22.50,0,318.30,386.53,37.1,33.9,0.292,1312667.4,1312667.4,3852,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517235,568083.00
06/14/2019 09:00,2,1.250,ACTIVE,214.41,348.36,60.028,1560517204,"201051344000633","174011545737251",28.82,23.80,0,318.91,386.53,36.5,33.3,0.287,1309865.8,1309865.8,3859,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517236,568084.00
06/14/2019 09:00,2,1.305,ACTIVE,213.74,347.16,60.049,1560517204,"201051344000955","174011545737251",28.94,23.30,0,317.10,386.23,38.3,35.0,0.305,1335944.7,1335944.7,3860,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517238,568085.00
06/14/2019 09:00,2,1.227,ACTIVE,214.19,346.26,60.028,1560517204,"201051344000648","174011545737251",29.04,21.30,0,317.40,388.04,36.1,32.9,0.292,1324340.2,1324340.2,3850,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517240,568086.00
06/14/2019 09:00,2,1.234,ACTIVE,214.41,347.46,60.022,1560517204,"201051344000645","174011545737251",28.94,22.00,0,319.81,388.34,36.2,33.0,0.287,1329695.4,1329695.4,3855,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517241,568087.00
06/14/2019 09:00,2,1.244,ACTIVE,214.19,345.66,60.017,1560517204,"201051344000569","174011545737251",29.08,22.80,0,318.91,388.64,36.7,33.5,0.296,1346323.8,1346323.8,3857,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517242,568088.00
06/14/2019 09:00,2,1.287,ACTIVE,214.19,349.56,59.980,1560517204,"179051228000119","174011545737251",29.36,24.30,0,316.80,391.64,38.3,35.1,0.296,132863.9,132863.9,3886,0,0,0,L,46974696,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560517243,568089.00
06/14/2019 09:15,2,1.244,ACTIVE,213.96,345.06,60.049,1560518104,"201051344000579","174011545737251",29.28,23.00,0,332.43,363.69,36.9,33.7,0.292,1346893.1,1346893.1,3854,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518105,568090.00
06/14/2019 09:15,2,1.264,ACTIVE,213.96,344.76,59.975,1560518104,"201051344001025","174011545737251",29.20,22.80,0,331.83,364.29,37.4,34.2,0.287,1330691.0,1330691.0,3853,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518106,568091.00
06/14/2019 09:15,2,1.201,ACTIVE,214.19,345.96,60.033,1560518104,"201051344001093","174011545737251",29.40,22.00,0,332.43,363.69,35.8,32.7,0.274,1313496.2,1313496.2,3858,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518107,568092.00
06/14/2019 09:15,2,1.209,ACTIVE,213.96,344.45,60.017,1560518104,"201051344000458","174011545737251",28.98,23.30,0,332.13,362.49,35.5,32.4,0.287,1328750.6,1328750.6,3851,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518108,568093.00
06/14/2019 09:15,2,1.244,ACTIVE,213.74,344.76,60.028,1560518104,"201051344000890","174011545737251",29.54,23.50,0,331.53,363.69,37.3,34.1,0.292,1328501.6,1328501.6,3859,0,0,0,L,1122011218,1,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518109,568094.00
06/14/2019 09:15,2,1.238,ACTIVE,213.96,343.25,60.006,1560518104,"201051344000988","174011545737251",18.79,22.30,0,332.13,357.08,23.6,20.8,0.190,1017165.6,1017165.6,3849,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518110,568095.00
06/14/2019 09:15,2,1.219,ACTIVE,214.64,346.26,60.033,1560518104,"201051344000582","174011545737251",28.98,21.50,0,332.73,363.99,35.9,32.7,0.287,1306447.7,1306447.7,3850,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518111,568096.00
06/14/2019 09:15,2,1.232,ACTIVE,213.74,344.45,60.028,1560518104,"201051344000868","174011545737251",29.00,21.50,0,331.53,362.49,36.2,33.0,0.278,1314696.3,1314696.3,3856,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518112,568097.00
06/14/2019 09:15,2,1.184,ACTIVE,214.64,345.66,60.070,1560518104,"201051344000576","174011545737251",29.28,22.30,0,331.83,363.09,35.1,31.9,0.274,1331868.7,1331868.7,3862,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518113,568098.00
06/14/2019 09:15,2,1.217,ACTIVE,213.96,344.76,60.059,1560518104,"201051344001158","174011545737251",29.06,22.50,0,331.23,363.39,35.8,32.6,0.287,1308834.0,1308834.0,3849,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518114,568099.00
06/14/2019 09:15,2,1.197,ACTIVE,214.19,345.36,60.022,1560518104,"201051344000917","174011545737251",29.08,22.50,0,331.23,362.79,35.4,32.2,0.283,1323183.9,1323183.9,3857,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518115,568100.00
06/14/2019 09:15,2,1.281,ACTIVE,214.19,342.05,60.049,1560518104,"201051344000417","174011545737251",18.71,23.30,0,331.83,354.67,24.3,21.5,0.181,1053364.9,1053364.9,3866,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518116,568101.00
06/14/2019 09:15,2,1.199,ACTIVE,214.41,345.96,60.033,1560518104,"201051344000685","174011545737251",29.38,22.50,0,330.93,363.99,35.7,32.5,0.305,1329537.4,1329537.4,3859,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518117,568102.00
06/14/2019 09:15,2,1.248,ACTIVE,214.19,345.66,60.022,1560518104,"201051344000651","174011545737251",29.08,22.00,0,332.73,363.99,36.8,33.6,0.292,1323200.9,1323200.9,3857,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518118,568103.00
06/14/2019 09:15,2,1.238,ACTIVE,213.51,344.15,60.038,1560518104,"201051344000594","174011545737251",28.78,23.00,0,328.82,362.19,36.1,32.9,0.278,1334311.8,1334311.8,3858,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518119,568104.00
06/14/2019 09:15,2,1.232,ACTIVE,214.19,345.66,60.017,1560518104,"201051344000469","174011545737251",28.92,21.50,0,330.63,363.09,36.1,32.9,0.296,1314434.7,1314434.7,3856,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518120,568105.00
06/14/2019 09:15,2,1.299,ACTIVE,214.41,346.26,60.017,1560518104,"201051344000585","174011545737251",29.18,22.80,0,332.43,364.29,38.4,35.2,0.301,1337502.4,1337502.4,3851,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518121,568106.00
06/14/2019 09:15,2,1.213,ACTIVE,214.87,346.56,60.049,1560518104,"201051344000853","174011545737251",29.24,23.80,0,332.73,363.69,36.0,32.8,0.283,1337534.8,1337534.8,3853,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518122,568107.00
06/14/2019 09:15,2,1.209,ACTIVE,214.19,345.06,60.012,1560518104,"201051344001145","174011545737251",28.98,22.30,0,332.13,363.39,35.5,32.4,0.283,1337929.1,1337929.1,3865,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518123,568108.00
06/14/2019 09:15,2,1.246,ACTIVE,214.41,345.66,60.022,1560518104,"201051344000438","174011545737251",29.44,22.30,0,332.73,364.59,37.2,34.0,0.296,1331336.3,1331336.3,3855,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518124,568109.00
06/14/2019 09:15,2,1.266,ACTIVE,213.96,343.55,60.022,1560518104,"201051344001135","174011545737251",29.48,23.30,0,331.83,363.09,37.8,34.6,0.292,1318379.7,1318379.7,3854,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518125,568110.00
06/14/2019 09:15,2,1.223,ACTIVE,214.41,345.36,60.012,1560518104,"201051344000983","174011545737251",29.34,22.80,0,330.93,362.79,36.4,33.2,0.292,1335489.3,1335489.3,3852,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518126,568111.00
06/14/2019 09:15,2,1.260,ACTIVE,214.41,344.76,59.996,1560518104,"201051344001203","174011545737251",28.84,22.30,0,331.83,365.19,36.8,33.6,0.305,1326267.7,1326267.7,3857,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518126,568112.00
06/14/2019 09:15,2,1.195,ACTIVE,213.96,344.45,60.012,1560518104,"201051344001230","174011545737251",29.38,23.30,0,329.43,361.29,35.5,32.4,0.287,1321633.6,1321633.6,3872,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518127,568113.00
06/14/2019 09:15,2,1.266,ACTIVE,213.96,345.96,60.012,1560518104,"201051344000646","174011545737251",28.84,23.00,0,329.73,363.09,37.0,33.8,0.296,1315477.6,1315477.6,3867,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518128,568114.00
06/14/2019 09:15,2,1.227,ACTIVE,214.19,344.45,60.012,1560518104,"201051344000867","174011545737251",29.22,22.50,0,331.83,362.49,36.3,33.1,0.283,1312675.2,1312675.2,3853,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518129,568115.00
06/14/2019 09:15,2,1.211,ACTIVE,214.41,346.56,60.001,1560518104,"201051344000633","174011545737251",29.18,23.80,0,332.43,363.09,35.8,32.7,0.278,1309873.4,1309873.4,3860,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518130,568116.00
06/14/2019 09:15,2,1.264,ACTIVE,213.74,345.36,60.022,1560518104,"201051344000955","174011545737251",29.30,23.00,0,331.23,363.39,37.6,34.3,0.305,1335952.7,1335952.7,3861,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518131,568117.00
06/14/2019 09:15,2,1.211,ACTIVE,214.41,344.76,60.012,1560518104,"201051344000648","174011545737251",28.88,21.30,0,332.43,363.09,35.5,32.3,0.287,1324347.8,1324347.8,3851,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518132,568118.00
06/14/2019 09:15,2,1.211,ACTIVE,214.64,345.36,60.012,1560518104,"201051344000645","174011545737251",29.00,22.00,0,333.03,363.09,35.6,32.4,0.278,1329703.0,1329703.0,3856,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518133,568119.00
06/14/2019 09:15,2,1.234,ACTIVE,214.19,345.06,60.012,1560518104,"201051344000569","174011545737251",28.96,22.80,0,332.13,363.69,36.2,33.0,0.292,1346331.5,1346331.5,3858,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518134,568120.00
06/14/2019 09:15,2,1.270,ACTIVE,214.41,348.66,60.012,1560518104,"179051228000119","174011545737251",29.36,24.30,0,331.83,366.10,37.8,34.5,0.296,132872.0,132872.0,3887,0,0,0,L,46974696,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560518135,568121.00
06/14/2019 09:30,2,1.178,ACTIVE,213.96,345.06,59.953,1560519004,"201051344000579","174011545737251",29.32,23.00,0,322.51,363.39,35.0,31.8,0.278,1346901.7,1346901.7,3855,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519005,568122.00
06/14/2019 09:30,2,1.199,ACTIVE,213.74,344.45,60.001,1560519004,"201051344001025","174011545737251",29.14,22.50,0,321.61,363.39,35.4,32.3,0.274,1330699.8,1330699.8,3854,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519006,568123.00
06/14/2019 09:30,2,1.148,ACTIVE,213.96,344.15,60.001,1560519004,"201051344001093","174011545737251",29.08,22.00,0,323.41,362.79,33.8,30.7,0.261,1313504.6,1313504.6,3859,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519007,568124.00
06/14/2019 09:30,2,1.137,ACTIVE,213.74,343.25,60.038,1560519004,"201051344000458","174011545737251",29.08,23.30,0,320.11,362.79,33.5,30.4,0.274,1328758.9,1328758.9,3852,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519008,568125.00
06/14/2019 09:30,2,1.195,ACTIVE,213.51,343.25,60.001,1560519004,"201051344000890","174011545737251",29.06,23.30,0,320.11,362.79,35.2,32.1,0.274,1328510.3,1328510.3,3860,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519009,568126.00
06/14/2019 09:30,2,1.178,ACTIVE,213.74,342.65,59.990,1560519004,"201051344000988","174011545737251",18.61,22.00,0,322.81,356.48,22.2,19.5,0.172,1017171.0,1017171.0,3850,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519010,568127.00
06/14/2019 09:30,2,1.152,ACTIVE,214.19,344.45,60.001,1560519004,"201051344000582","174011545737251",28.84,21.50,0,322.51,363.09,33.7,30.6,0.270,1306456.1,1306456.1,3851,0,0,0,L,1122011218,1,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519011,568128.00
06/14/2019 09:30,2,1.166,ACTIVE,213.51,344.15,59.975,1560519004,"201051344000868","174011545737251",28.84,21.30,0,317.10,362.49,34.1,31.0,0.265,1314704.7,1314704.7,3857,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519012,568129.00
06/14/2019 09:30,2,1.129,ACTIVE,214.19,345.06,60.001,1560519004,"201051344000576","174011545737251",28.78,22.00,0,322.21,363.09,33.0,29.9,0.261,1331876.9,1331876.9,3863,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519013,568130.00
06/14/2019 09:30,2,1.152,ACTIVE,213.96,344.15,59.985,1560519004,"201051344001158","174011545737251",28.77,22.30,0,319.81,363.09,33.6,30.5,0.265,1308842.4,1308842.4,3850,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519014,568131.00
06/14/2019 09:30,2,1.111,ACTIVE,213.96,344.15,59.990,1560519004,"201051344000917","174011545737251",29.14,22.50,0,321.61,362.19,32.9,29.8,0.256,1323192.2,1323192.2,3858,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519015,568132.00
06/14/2019 09:30,2,1.180,ACTIVE,213.74,341.15,59.996,1560519004,"201051344000417","174011545737251",19.12,23.30,0,322.81,354.07,22.9,20.2,0.172,1053370.4,1053370.4,3867,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519016,568133.00
06/14/2019 09:30,2,1.131,ACTIVE,213.96,344.76,59.996,1560519004,"201051344000685","174011545737251",28.98,22.30,0,322.51,362.79,33.2,30.2,0.278,1329545.7,1329545.7,3860,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519016,568134.00
06/14/2019 09:30,2,1.170,ACTIVE,213.96,344.45,60.006,1560519004,"201051344000651","174011545737251",28.94,21.80,0,322.51,363.39,34.3,31.2,0.265,1323209.5,1323209.5,3858,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519017,568135.00
06/14/2019 09:30,2,1.152,ACTIVE,213.74,344.15,59.996,1560519004,"201051344000594","174011545737251",28.82,23.30,0,316.50,362.19,33.7,30.6,0.265,1334320.2,1334320.2,3859,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519018,568136.00
06/14/2019 09:30,2,1.152,ACTIVE,214.19,344.76,60.001,1560519004,"201051344000469","174011545737251",28.82,21.00,0,318.00,362.79,33.7,30.6,0.278,1314443.1,1314443.1,3857,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519019,568137.00
06/14/2019 09:30,2,1.205,ACTIVE,213.96,345.06,59.959,1560519004,"201051344000585","174011545737251",29.14,22.30,0,321.91,363.69,35.6,32.4,0.283,1337511.3,1337511.3,3852,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519020,568138.00
06/14/2019 09:30,2,1.131,ACTIVE,214.41,345.96,60.012,1560519004,"201051344000853","174011545737251",28.98,23.30,0,322.51,363.69,33.2,30.1,0.261,1337543.1,1337543.1,3854,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519021,568139.00
06/14/2019 09:30,2,1.100,ACTIVE,213.74,344.15,60.033,1560519004,"201051344001145","174011545737251",29.34,21.80,0,323.41,362.79,32.7,29.7,0.256,1337937.4,1337937.4,3866,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519022,568140.00
06/14/2019 09:30,2,1.148,ACTIVE,213.96,344.15,60.006,1560519004,"201051344000438","174011545737251",29.60,22.30,0,322.51,363.69,34.4,31.3,0.274,1331344.9,1331344.9,3856,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519023,568141.00
06/14/2019 09:30,2,1.189,ACTIVE,213.74,343.55,60.006,1560519004,"201051344001135","174011545737251",29.02,22.80,0,320.71,362.49,35.0,31.9,0.261,1318388.5,1318388.5,3855,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519024,568142.00
06/14/2019 09:30,2,1.131,ACTIVE,213.96,344.15,59.980,1560519004,"201051344000983","174011545737251",29.32,22.30,0,317.70,362.79,33.6,30.5,0.270,1335497.7,1335497.7,3853,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519025,568143.00
06/14/2019 09:30,2,1.146,ACTIVE,213.96,343.55,59.996,1560519004,"201051344001203","174011545737251",29.14,22.00,0,323.11,364.29,33.9,30.8,0.274,1326276.2,1326276.2,3858,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519026,568144.00
06/14/2019 09:30,2,1.105,ACTIVE,213.51,342.95,59.959,1560519004,"201051344001230","174011545737251",29.10,22.80,0,318.30,360.38,32.6,29.6,0.261,1321641.8,1321641.8,3873,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519027,568145.00
06/14/2019 09:30,2,1.146,ACTIVE,213.29,343.55,59.990,1560519004,"201051344000646","174011545737251",29.26,22.80,0,321.61,363.09,34.0,30.9,0.270,1315486.2,1315486.2,3868,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519028,568146.00
06/14/2019 09:30,2,1.123,ACTIVE,213.96,343.55,59.969,1560519004,"201051344000867","174011545737251",29.30,22.50,0,317.40,362.19,33.4,30.3,0.256,1312683.6,1312683.6,3854,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519029,568147.00
06/14/2019 09:30,2,1.123,ACTIVE,214.19,345.66,60.006,1560519004,"201051344000633","174011545737251",28.82,23.80,0,322.51,362.79,32.8,29.7,0.252,1309881.7,1309881.7,3861,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519030,568148.00
06/14/2019 09:30,2,1.158,ACTIVE,213.29,343.25,60.001,1560519004,"201051344000955","174011545737251",29.34,22.80,0,320.11,361.89,34.4,31.3,0.278,1335961.4,1335961.4,3862,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519031,568149.00
06/14/2019 09:30,2,1.109,ACTIVE,213.96,344.15,60.006,1560519004,"201051344000648","174011545737251",28.88,21.30,0,320.41,362.79,32.5,29.4,0.261,1324356.0,1324356.0,3852,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519032,568150.00
06/14/2019 09:30,2,1.107,ACTIVE,214.19,344.45,59.996,1560519004,"201051344000645","174011545737251",28.94,22.00,0,322.21,363.09,32.5,29.4,0.252,1329711.2,1329711.2,3857,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519033,568151.00
06/14/2019 09:30,2,1.127,ACTIVE,213.96,344.15,60.001,1560519004,"201051344000569","174011545737251",28.96,22.30,0,319.21,363.69,33.1,30.0,0.270,1346339.9,1346339.9,3859,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519033,568152.00
06/14/2019 09:30,2,1.156,ACTIVE,213.96,348.06,59.990,1560519004,"179051228000119","174011545737251",29.50,24.00,0,324.02,365.80,34.6,31.5,0.265,132880.8,132880.8,3888,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519034,568153.00
06/14/2019 09:45,2,1.420,ACTIVE,213.74,346.86,59.996,1560519904,"201051344000579","174011545737251",29.40,22.80,0,331.83,363.99,42.3,38.9,0.345,1346909.7,1346909.7,3856,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519906,568154.00
06/14/2019 09:45,2,1.455,ACTIVE,213.51,346.56,60.001,1560519904,"201051344001025","174011545737251",29.42,22.30,0,331.23,364.89,43.4,39.9,0.345,1330707.9,1330707.9,3855,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519906,568155.00
06/14/2019 09:45,2,1.404,ACTIVE,213.74,347.46,59.985,1560519904,"201051344001093","174011545737251",29.38,21.80,0,330.93,363.69,41.8,38.4,0.327,1313512.3,1313512.3,3860,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519907,568156.00
06/14/2019 09:45,2,1.389,ACTIVE,213.74,346.56,60.006,1560519904,"201051344000458","174011545737251",28.96,23.00,0,330.93,362.79,40.7,37.4,0.345,1328766.5,1328766.5,3853,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519908,568157.00
06/14/2019 09:45,2,1.441,ACTIVE,213.51,346.56,60.006,1560519904,"201051344000890","174011545737251",29.50,23.30,0,330.03,363.99,43.1,39.7,0.345,1328518.4,1328518.4,3861,0,0,0,L,1122011218,1,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519909,568158.00
06/14/2019 09:45,2,1.396,ACTIVE,213.74,344.45,59.996,1560519904,"201051344000988","174011545737251",19.26,21.50,0,331.53,356.48,27.3,24.4,0.221,1017175.9,1017175.9,3851,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519910,568159.00
06/14/2019 09:45,2,1.410,ACTIVE,213.96,347.46,59.964,1560519904,"201051344000582","174011545737251",29.10,21.30,0,330.93,364.59,41.6,38.2,0.340,1306463.8,1306463.8,3852,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519911,568160.00
06/14/2019 09:45,2,1.395,ACTIVE,213.29,346.56,59.985,1560519904,"201051344000868","174011545737251",29.52,21.00,0,330.33,363.09,41.7,38.4,0.331,1314712.5,1314712.5,3858,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519912,568161.00
06/14/2019 09:45,2,1.355,ACTIVE,214.19,348.36,59.996,1560519904,"201051344000576","174011545737251",29.50,22.00,0,332.43,363.69,40.5,37.2,0.323,1331884.4,1331884.4,3864,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519913,568162.00
06/14/2019 09:45,2,1.402,ACTIVE,213.74,346.56,59.980,1560519904,"201051344001158","174011545737251",29.08,22.00,0,330.33,363.69,41.3,37.9,0.340,1308850.1,1308850.1,3851,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519914,568163.00
06/14/2019 09:45,2,1.387,ACTIVE,213.74,347.46,60.001,1560519904,"201051344000917","174011545737251",29.52,22.00,0,330.33,363.99,41.5,38.1,0.331,1323199.8,1323199.8,3859,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519915,568164.00
06/14/2019 09:45,2,1.430,ACTIVE,213.74,343.25,60.012,1560519904,"201051344000417","174011545737251",19.38,23.00,0,330.63,354.67,28.1,25.2,0.221,1053375.5,1053375.5,3868,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519916,568165.00
06/14/2019 09:45,2,1.395,ACTIVE,213.74,347.46,60.006,1560519904,"201051344000685","174011545737251",29.46,22.00,0,330.33,364.59,41.7,38.3,0.358,1329553.4,1329553.4,3861,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519917,568166.00
06/14/2019 09:45,2,1.439,ACTIVE,213.96,347.46,60.001,1560519904,"201051344000651","174011545737251",29.32,21.80,0,332.13,364.89,42.8,39.4,0.336,1323217.4,1323217.4,3859,0,0,0,L,1122011218,1,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519918,568167.00
06/14/2019 09:45,2,1.422,ACTIVE,213.06,345.96,60.006,1560519904,"201051344000594","174011545737251",28.90,23.30,0,329.13,363.09,41.6,38.3,0.340,1334327.9,1334327.9,3860,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519919,568168.00
06/14/2019 09:45,2,1.416,ACTIVE,213.74,346.56,59.996,1560519904,"201051344000469","174011545737251",29.06,20.70,0,330.93,363.99,41.7,38.3,0.349,1314450.9,1314450.9,3858,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519920,568169.00
06/14/2019 09:45,2,1.480,ACTIVE,213.96,348.06,60.001,1560519904,"201051344000585","174011545737251",29.52,21.80,0,331.83,365.49,44.3,40.8,0.354,1337519.6,1337519.6,3853,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519920,568170.00
06/14/2019 09:45,2,1.400,ACTIVE,214.41,347.16,59.980,1560519904,"201051344000853","174011545737251",29.30,22.80,0,331.53,364.29,41.5,38.2,0.323,1337550.8,1337550.8,3855,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519921,568171.00
06/14/2019 09:45,2,1.402,ACTIVE,213.74,346.86,60.028,1560519904,"201051344001145","174011545737251",29.42,21.80,0,331.83,364.29,41.8,38.5,0.340,1337945.0,1337945.0,3867,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519922,568172.00
06/14/2019 09:45,2,1.443,ACTIVE,213.74,347.16,59.996,1560519904,"201051344000438","174011545737251",29.46,22.30,0,331.83,365.19,43.1,39.7,0.354,1331352.9,1331352.9,3857,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519923,568173.00
06/14/2019 09:45,2,1.469,ACTIVE,213.51,346.86,60.001,1560519904,"201051344001135","174011545737251",29.36,22.80,0,331.53,363.99,43.7,40.3,0.336,1318396.7,1318396.7,3856,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519924,568174.00
06/14/2019 09:45,2,1.400,ACTIVE,213.96,346.26,59.990,1560519904,"201051344000983","174011545737251",29.52,22.00,0,330.93,363.69,41.9,38.5,0.345,1335505.5,1335505.5,3854,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519925,568175.00
06/14/2019 09:45,2,1.459,ACTIVE,213.96,347.16,59.975,1560519904,"201051344001203","174011545737251",29.00,22.30,0,331.83,365.19,42.9,39.4,0.362,1326284.2,1326284.2,3859,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519926,568176.00
06/14/2019 09:45,2,1.398,ACTIVE,213.51,345.96,59.996,1560519904,"201051344001230","174011545737251",29.52,22.30,0,328.52,362.19,41.8,38.4,0.345,1321649.4,1321649.4,3874,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519927,568177.00
06/14/2019 09:45,2,1.426,ACTIVE,213.29,346.56,59.948,1560519904,"201051344000646","174011545737251",29.66,22.80,0,330.33,364.89,42.9,39.5,0.349,1315494.2,1315494.2,3869,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519928,568178.00
06/14/2019 09:45,2,1.412,ACTIVE,213.96,345.66,59.985,1560519904,"201051344000867","174011545737251",29.28,22.30,0,330.93,363.09,41.9,38.5,0.336,1312691.4,1312691.4,3855,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519929,568179.00
06/14/2019 09:45,2,1.387,ACTIVE,213.96,347.76,59.969,1560519904,"201051344000633","174011545737251",29.48,23.80,0,331.83,363.09,41.4,38.1,0.323,1309889.4,1309889.4,3862,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519930,568180.00
06/14/2019 09:45,2,1.457,ACTIVE,213.29,346.86,60.012,1560519904,"201051344000955","174011545737251",29.42,22.50,0,329.43,363.99,43.5,40.0,0.362,1335969.5,1335969.5,3863,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519931,568181.00
06/14/2019 09:45,2,1.393,ACTIVE,213.96,345.96,60.012,1560519904,"201051344000648","174011545737251",29.02,21.30,0,332.13,363.39,40.9,37.6,0.336,1324363.6,1324363.6,3853,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519932,568182.00
06/14/2019 09:45,2,1.385,ACTIVE,213.96,345.96,59.990,1560519904,"201051344000645","174011545737251",29.28,21.80,0,331.83,363.69,41.1,37.7,0.327,1329718.8,1329718.8,3858,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519933,568183.00
06/14/2019 09:45,2,1.414,ACTIVE,213.74,346.86,60.012,1560519904,"201051344000569","174011545737251",29.28,22.00,0,331.23,363.69,41.9,38.5,0.336,1346347.7,1346347.7,3860,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519934,568184.00
06/14/2019 09:45,2,1.439,ACTIVE,213.96,350.77,59.980,1560519904,"179051228000119","174011545737251",29.72,23.80,0,332.13,366.40,43.4,39.9,0.354,132888.9,132888.9,3889,0,0,0,L,46974696,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560519934,568185.00
06/14/2019 10:00,2,1.607,ACTIVE,213.74,348.96,60.033,1560520804,"201051344000579","174011545737251",29.60,23.00,0,331.83,367.90,48.3,44.7,0.398,1346919.7,1346919.7,3857,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520805,568186.00
06/14/2019 10:00,2,1.654,ACTIVE,213.96,348.96,60.038,1560520804,"201051344001025","174011545737251",29.66,22.50,0,332.13,369.70,49.7,46.1,0.402,1330718.2,1330718.2,3856,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520806,568187.00
06/14/2019 10:00,2,1.627,ACTIVE,214.19,350.17,60.059,1560520804,"201051344001093","174011545737251",29.38,22.00,0,332.13,369.40,48.4,44.8,0.389,1313522.2,1313522.2,3861,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520807,568188.00
06/14/2019 10:00,2,1.590,ACTIVE,213.51,347.16,60.028,1560520804,"201051344000458","174011545737251",28.94,23.00,0,331.23,367.00,46.6,43.1,0.393,1328776.1,1328776.1,3854,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520808,568189.00
06/14/2019 10:00,2,1.662,ACTIVE,213.74,348.66,60.033,1560520804,"201051344000890","174011545737251",29.38,23.50,0,330.63,369.40,49.5,45.9,0.384,1328528.6,1328528.6,3862,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520809,568190.00
06/14/2019 10:00,2,1.637,ACTIVE,213.51,345.36,60.012,1560520804,"201051344000988","174011545737251",18.77,21.80,0,331.83,358.88,31.1,28.1,0.252,1017182.1,1017182.1,3852,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520810,568191.00
06/14/2019 10:00,2,1.604,ACTIVE,214.41,349.86,60.001,1560520804,"201051344000582","174011545737251",29.40,21.50,0,330.93,369.70,47.8,44.2,0.393,1306473.6,1306473.6,3853,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520811,568192.00
06/14/2019 10:00,2,1.607,ACTIVE,213.29,347.76,60.065,1560520804,"201051344000868","174011545737251",29.24,21.30,0,330.33,367.30,47.6,44.1,0.384,1314722.3,1314722.3,3859,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520812,568193.00
06/14/2019 10:00,2,1.580,ACTIVE,213.96,348.36,60.043,1560520804,"201051344000576","174011545737251",28.86,22.30,0,331.83,367.60,46.2,42.7,0.371,1331894.0,1331894.0,3865,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520813,568194.00
06/14/2019 10:00,2,1.586,ACTIVE,213.74,348.66,60.033,1560520804,"201051344001158","174011545737251",29.36,22.50,0,331.23,367.90,47.2,43.6,0.389,1308859.8,1308859.8,3852,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520814,568195.00
06/14/2019 10:00,2,1.617,ACTIVE,214.19,350.17,60.043,1560520804,"201051344000917","174011545737251",29.20,22.50,0,330.33,369.40,47.8,44.2,0.389,1323209.6,1323209.6,3860,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520815,568196.00
06/14/2019 10:00,2,1.643,ACTIVE,214.19,345.66,60.065,1560520804,"201051344000417","174011545737251",19.28,23.50,0,331.53,357.98,32.1,29.1,0.256,1053382.0,1053382.0,3869,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520816,568197.00
06/14/2019 10:00,2,1.613,ACTIVE,214.19,349.26,60.038,1560520804,"201051344000685","174011545737251",29.28,22.30,0,331.23,368.80,47.9,44.3,0.415,1329563.2,1329563.2,3862,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520816,568198.00
06/14/2019 10:00,2,1.641,ACTIVE,214.41,349.26,60.038,1560520804,"201051344000651","174011545737251",29.44,22.00,0,332.73,369.70,48.9,45.3,0.393,1323227.5,1323227.5,3860,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520817,568199.00
06/14/2019 10:00,2,1.588,ACTIVE,213.29,347.46,60.070,1560520804,"201051344000594","174011545737251",29.58,23.50,0,330.03,366.70,47.6,44.0,0.389,1334337.7,1334337.7,3861,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520818,568200.00
06/14/2019 10:00,2,1.590,ACTIVE,213.74,348.06,60.033,1560520804,"201051344000469","174011545737251",29.54,20.70,0,331.53,367.90,47.6,44.0,0.398,1314460.7,1314460.7,3859,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520819,568201.00
06/14/2019 10:00,2,1.684,ACTIVE,214.41,350.77,60.033,1560520804,"201051344000585","174011545737251",29.50,22.30,0,330.93,370.30,50.3,46.7,0.407,1337530.1,1337530.1,3854,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520820,568202.00
