ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 10:00,2,1.586,ACTIVE,214.41,348.96,60.049,1560520804,"201051344000853","174011545737251",29.36,23.30,0,332.43,368.50,47.1,43.6,0.376,1337560.6,1337560.6,3856,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520821,568203.00
06/14/2019 10:00,2,1.617,ACTIVE,214.19,349.56,60.054,1560520804,"201051344001145","174011545737251",29.22,22.00,0,331.83,369.40,47.9,44.3,0.393,1337954.9,1337954.9,3868,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520822,568204.00
06/14/2019 10:00,2,1.631,ACTIVE,214.19,349.56,60.022,1560520804,"201051344000438","174011545737251",29.66,22.30,0,331.83,370.00,49.0,45.4,0.402,1331363.1,1331363.1,3858,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520823,568205.00
06/14/2019 10:00,2,1.660,ACTIVE,213.96,348.36,60.028,1560520804,"201051344001135","174011545737251",29.46,23.00,0,330.93,368.50,49.5,45.9,0.389,1318407.0,1318407.0,3857,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520824,568206.00
06/14/2019 10:00,2,1.586,ACTIVE,213.96,347.76,60.022,1560520804,"201051344000983","174011545737251",29.48,22.30,0,331.83,368.50,47.4,43.8,0.398,1335515.4,1335515.4,3855,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520825,568207.00
06/14/2019 10:00,2,1.641,ACTIVE,214.41,348.96,60.038,1560520804,"201051344001203","174011545737251",29.50,22.30,0,332.13,370.60,49.0,45.4,0.407,1326294.3,1326294.3,3860,0,0,0,L,1122011218,1,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520826,568208.00
06/14/2019 10:00,2,1.590,ACTIVE,213.74,348.36,60.043,1560520804,"201051344001230","174011545737251",29.74,22.80,0,330.03,367.60,47.9,44.3,0.398,1321659.3,1321659.3,3875,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520827,568209.00
06/14/2019 10:00,2,1.646,ACTIVE,213.74,349.56,60.028,1560520804,"201051344000646","174011545737251",29.28,22.80,0,330.63,369.10,48.9,45.2,0.407,1315504.3,1315504.3,3870,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520828,568210.00
06/14/2019 10:00,2,1.607,ACTIVE,213.74,347.16,60.017,1560520804,"201051344000867","174011545737251",29.22,22.50,0,330.03,366.70,47.6,44.0,0.384,1312701.2,1312701.2,3856,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520829,568211.00
06/14/2019 10:00,2,1.582,ACTIVE,214.19,348.96,60.017,1560520804,"201051344000633","174011545737251",29.42,24.00,0,330.63,367.30,47.1,43.6,0.380,1309899.1,1309899.1,3863,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520829,568212.00
06/14/2019 10:00,2,1.672,ACTIVE,213.74,348.96,60.006,1560520804,"201051344000955","174011545737251",29.22,22.80,0,330.33,368.50,49.5,45.9,0.411,1335979.8,1335979.8,3864,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520830,568213.00
06/14/2019 10:00,2,1.572,ACTIVE,213.74,348.36,60.038,1560520804,"201051344000648","174011545737251",29.18,21.50,0,331.53,367.60,46.5,42.9,0.384,1324373.2,1324373.2,3854,0,0,0,L,1122011218,1,121.33,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520831,568214.00
06/14/2019 10:00,2,1.605,ACTIVE,213.96,348.66,60.022,1560520804,"201051344000645","174011545737251",28.77,22.00,0,330.93,367.90,46.8,43.3,0.384,1329728.4,1329728.4,3859,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520832,568215.00
06/14/2019 10:00,2,1.600,ACTIVE,213.74,348.66,59.996,1560520804,"201051344000569","174011545737251",29.28,22.00,0,330.93,367.90,47.5,43.9,0.393,1346357.5,1346357.5,3861,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520834,568216.00
06/14/2019 10:00,2,1.639,ACTIVE,213.96,352.87,59.985,1560520804,"179051228000119","174011545737251",29.48,24.00,0,332.13,370.60,48.9,45.3,0.407,132899.1,132899.1,3890,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560520835,568217.00
06/14/2019 10:15,2,1.322,ACTIVE,213.51,345.06,60.049,1560521704,"201051344000579","174011545737251",28.96,23.50,0,330.63,369.70,38.8,35.5,0.314,1346929.9,1346929.9,3858,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521705,568218.00
06/14/2019 10:15,2,1.330,ACTIVE,213.96,345.96,60.049,1560521704,"201051344001025","174011545737251",29.56,23.00,0,332.43,370.90,39.9,36.6,0.314,1330728.8,1330728.8,3857,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521706,568219.00
06/14/2019 10:15,2,1.311,ACTIVE,214.19,346.86,60.033,1560521704,"201051344001093","174011545737251",29.28,22.30,0,331.23,370.30,38.9,35.6,0.305,1313532.5,1313532.5,3862,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521707,568220.00
06/14/2019 10:15,2,1.258,ACTIVE,213.51,344.76,60.043,1560521704,"201051344000458","174011545737251",29.18,23.50,0,329.43,368.20,37.2,34.0,0.305,1328785.9,1328785.9,3855,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521708,568221.00
06/14/2019 10:15,2,1.348,ACTIVE,213.96,345.66,60.022,1560521704,"201051344000890","174011545737251",29.10,23.80,0,331.23,370.90,39.8,36.5,0.314,1328539.1,1328539.1,3863,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521709,568222.00
06/14/2019 10:15,2,1.287,ACTIVE,213.51,343.25,60.028,1560521704,"201051344000988","174011545737251",19.02,22.30,0,330.93,360.69,24.8,22.0,0.203,1017188.6,1017188.6,3853,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521710,568223.00
06/14/2019 10:15,2,1.297,ACTIVE,214.41,347.16,60.022,1560521704,"201051344000582","174011545737251",29.06,21.80,0,332.13,370.90,38.2,35.0,0.305,1306483.7,1306483.7,3854,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521711,568224.00
06/14/2019 10:15,2,1.297,ACTIVE,213.29,344.76,60.022,1560521704,"201051344000868","174011545737251",29.00,21.30,0,328.52,368.20,38.1,34.9,0.296,1314732.4,1314732.4,3860,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521712,568225.00
06/14/2019 10:15,2,1.268,ACTIVE,213.74,345.96,60.017,1560521704,"201051344000576","174011545737251",28.77,22.50,0,332.13,368.80,37.0,33.8,0.296,1331903.8,1331903.8,3866,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521713,568226.00
06/14/2019 10:15,2,1.285,ACTIVE,213.74,344.76,60.043,1560521704,"201051344001158","174011545737251",28.92,22.80,0,329.13,369.10,37.6,34.4,0.309,1308869.8,1308869.8,3853,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521714,568227.00
06/14/2019 10:15,2,1.293,ACTIVE,213.96,345.96,60.017,1560521704,"201051344000917","174011545737251",29.10,22.80,0,331.83,370.60,38.1,34.9,0.305,1323219.7,1323219.7,3861,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521714,568228.00
06/14/2019 10:15,2,1.342,ACTIVE,213.96,342.65,60.022,1560521704,"201051344000417","174011545737251",18.94,23.80,0,331.53,359.18,25.8,22.9,0.199,1053388.6,1053388.6,3870,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521715,568229.00
06/14/2019 10:15,2,1.291,ACTIVE,214.19,346.86,60.028,1560521704,"201051344000685","174011545737251",29.04,22.50,0,332.13,370.60,38.0,34.7,0.327,1329573.3,1329573.3,3863,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521716,568230.00
06/14/2019 10:15,2,1.312,ACTIVE,214.19,346.56,60.022,1560521704,"201051344000651","174011545737251",29.26,22.30,0,332.43,370.60,38.9,35.6,0.314,1323237.9,1323237.9,3861,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521717,568231.00
06/14/2019 10:15,2,1.297,ACTIVE,213.06,344.76,60.028,1560521704,"201051344000594","174011545737251",28.78,24.00,0,328.82,367.60,37.9,34.6,0.305,1334347.8,1334347.8,3862,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521718,568232.00
06/14/2019 10:15,2,1.271,ACTIVE,213.51,345.06,60.022,1560521704,"201051344000469","174011545737251",29.32,21.50,0,328.22,369.40,37.8,34.6,0.309,1314470.8,1314470.8,3860,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521719,568233.00
06/14/2019 10:15,2,1.357,ACTIVE,214.41,347.16,60.022,1560521704,"201051344000585","174011545737251",29.38,22.50,0,332.13,370.60,40.4,37.1,0.323,1337540.8,1337540.8,3855,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521720,568234.00
06/14/2019 10:15,2,1.260,ACTIVE,214.19,346.56,60.028,1560521704,"201051344000853","174011545737251",29.36,23.80,0,333.03,369.10,37.5,34.2,0.296,1337570.6,1337570.6,3857,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521721,568235.00
06/14/2019 10:15,2,1.287,ACTIVE,213.96,346.56,60.017,1560521704,"201051344001145","174011545737251",29.26,22.30,0,332.43,370.60,38.1,34.9,0.305,1337965.0,1337965.0,3869,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521722,568236.00
06/14/2019 10:15,2,1.324,ACTIVE,213.96,346.56,60.022,1560521704,"201051344000438","174011545737251",29.18,22.50,0,333.03,371.51,39.1,35.9,0.309,1331373.5,1331373.5,3859,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521723,568237.00
06/14/2019 10:15,2,1.348,ACTIVE,213.74,345.66,60.012,1560521704,"201051344001135","174011545737251",29.14,23.30,0,332.13,370.00,39.8,36.5,0.305,1318417.5,1318417.5,3858,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521724,568238.00
06/14/2019 10:15,2,1.256,ACTIVE,213.74,344.45,60.012,1560521704,"201051344000983","174011545737251",29.64,22.80,0,328.82,368.80,37.7,34.5,0.305,1335525.4,1335525.4,3856,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521725,568239.00
06/14/2019 10:15,2,1.328,ACTIVE,213.96,345.66,59.985,1560521704,"201051344001203","174011545737251",29.06,22.50,0,333.03,372.11,39.1,35.8,0.323,1326304.7,1326304.7,3861,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521726,568240.00
06/14/2019 10:15,2,1.291,ACTIVE,213.74,344.76,60.028,1560521704,"201051344001230","174011545737251",29.26,23.00,0,330.63,368.50,38.3,35.0,0.314,1321669.5,1321669.5,3876,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521727,568241.00
06/14/2019 10:15,2,1.334,ACTIVE,213.51,346.26,60.022,1560521704,"201051344000646","174011545737251",28.78,23.00,0,331.53,370.60,38.9,35.7,0.314,1315514.6,1315514.6,3871,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521727,568242.00
06/14/2019 10:15,2,1.303,ACTIVE,213.74,344.15,60.022,1560521704,"201051344000867","174011545737251",28.63,22.80,0,327.62,368.80,37.8,34.6,0.296,1312711.3,1312711.3,3857,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521728,568243.00
06/14/2019 10:15,2,1.268,ACTIVE,213.96,345.96,59.990,1560521704,"201051344000633","174011545737251",29.00,24.80,0,329.43,368.80,37.3,34.1,0.292,1309909.0,1309909.0,3864,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521729,568244.00
06/14/2019 10:15,2,1.346,ACTIVE,213.51,345.66,60.006,1560521704,"201051344000955","174011545737251",28.92,23.00,0,331.23,370.30,39.5,36.2,0.318,1335990.2,1335990.2,3865,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521730,568245.00
06/14/2019 10:15,2,1.254,ACTIVE,213.74,344.76,60.028,1560521704,"201051344000648","174011545737251",28.84,21.80,0,330.93,369.10,36.7,33.5,0.301,1324382.9,1324382.9,3855,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521731,568246.00
06/14/2019 10:15,2,1.262,ACTIVE,213.96,345.36,60.017,1560521704,"201051344000645","174011545737251",28.78,22.30,0,331.23,369.40,36.9,33.7,0.292,1329738.2,1329738.2,3860,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521732,568247.00
06/14/2019 10:15,2,1.277,ACTIVE,213.74,345.66,60.017,1560521704,"201051344000569","174011545737251",29.00,22.30,0,329.73,369.70,37.5,34.3,0.305,1346367.5,1346367.5,3862,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521733,568248.00
06/14/2019 10:15,2,1.326,ACTIVE,213.74,348.96,60.022,1560521704,"179051228000119","174011545737251",29.04,24.30,0,332.73,373.61,39.0,35.7,0.314,132909.4,132909.4,3891,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560521734,568249.00
06/14/2019 10:30,2,1.797,ACTIVE,214.19,351.07,60.038,1560522604,"201051344000579","174011545737251",29.06,24.00,0,331.53,381.73,52.9,49.1,0.446,1346940.6,1346940.6,3859,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522606,568250.00
06/14/2019 10:30,2,1.854,ACTIVE,214.19,350.77,60.028,1560522604,"201051344001025","174011545737251",29.12,23.50,0,331.23,382.93,54.7,50.9,0.438,1330739.8,1330739.8,3858,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522607,568251.00
06/14/2019 10:30,2,1.797,ACTIVE,214.41,351.97,60.017,1560522604,"201051344001093","174011545737251",29.32,22.30,0,332.13,383.23,53.4,49.6,0.429,1313543.2,1313543.2,3863,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522607,568252.00
06/14/2019 10:30,2,1.740,ACTIVE,213.96,350.17,60.012,1560522604,"201051344000458","174011545737251",29.04,24.30,0,330.63,380.52,51.2,47.5,0.424,1328796.2,1328796.2,3856,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522608,568253.00
06/14/2019 10:30,2,1.834,ACTIVE,213.96,350.17,60.012,1560522604,"201051344000890","174011545737251",29.16,24.00,0,330.63,382.33,54.2,50.4,0.429,1328550.1,1328550.1,3864,0,0,0,L,1122011218,1,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522609,568254.00
06/14/2019 10:30,2,1.789,ACTIVE,213.96,347.46,60.017,1560522604,"201051344000988","174011545737251",18.91,22.80,0,331.53,369.10,34.3,31.2,0.287,1017195.3,1017195.3,3854,0,0,0,L,1122011218,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522610,568255.00
06/14/2019 10:30,2,1.777,ACTIVE,214.64,351.37,60.022,1560522604,"201051344000582","174011545737251",29.24,22.00,0,331.83,382.93,52.6,48.9,0.433,1306494.3,1306494.3,3855,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522611,568256.00
06/14/2019 10:30,2,1.771,ACTIVE,213.74,349.56,60.022,1560522604,"201051344000868","174011545737251",29.10,22.00,0,330.33,380.22,52.3,48.6,0.420,1314742.9,1314742.9,3861,0,0,0,L,1122011218,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522612,568257.00
06/14/2019 10:30,2,1.717,ACTIVE,214.64,351.37,59.990,1560522604,"201051344000576","174011545737251",29.24,22.80,0,331.23,381.73,50.9,47.2,0.415,1331913.9,1331913.9,3867,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522613,568258.00
06/14/2019 10:30,2,1.764,ACTIVE,214.19,350.77,60.022,1560522604,"201051344001158","174011545737251",29.02,23.50,0,330.93,381.12,51.8,48.1,0.429,1308880.2,1308880.2,3854,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522614,568259.00
06/14/2019 10:30,2,1.787,ACTIVE,214.41,351.67,60.033,1560522604,"201051344000917","174011545737251",29.34,23.00,0,330.63,382.63,53.1,49.4,0.438,1323230.4,1323230.4,3862,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522615,568260.00
06/14/2019 10:30,2,1.830,ACTIVE,214.41,345.96,59.990,1560522604,"201051344000417","174011545737251",18.96,24.30,0,330.63,366.40,35.1,32.0,0.274,1053395.6,1053395.6,3871,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522616,568261.00
06/14/2019 10:30,2,1.777,ACTIVE,214.19,351.97,60.043,1560522604,"201051344000685","174011545737251",29.24,23.00,0,331.23,382.03,52.7,48.9,0.460,1329583.9,1329583.9,3864,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522617,568262.00
06/14/2019 10:30,2,1.816,ACTIVE,214.64,351.67,60.006,1560522604,"201051344000651","174011545737251",29.22,22.80,0,333.33,382.33,53.8,50.0,0.433,1323248.7,1323248.7,3862,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522618,568263.00
06/14/2019 10:30,2,1.762,ACTIVE,213.74,349.26,60.054,1560522604,"201051344000594","174011545737251",29.32,24.50,0,328.82,379.62,52.3,48.6,0.429,1334358.3,1334358.3,3863,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522619,568264.00
06/14/2019 10:30,2,1.771,ACTIVE,214.19,350.47,60.022,1560522604,"201051344000469","174011545737251",29.12,22.00,0,329.43,382.03,52.3,48.5,0.438,1314481.3,1314481.3,3861,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522620,568265.00
06/14/2019 10:30,2,1.875,ACTIVE,214.64,351.97,59.996,1560522604,"201051344000585","174011545737251",29.18,22.80,0,332.43,383.23,55.5,51.6,0.451,1337552.0,1337552.0,3856,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522621,568266.00
06/14/2019 10:30,2,1.773,ACTIVE,214.64,350.77,60.017,1560522604,"201051344000853","174011545737251",28.86,24.80,0,332.13,382.33,51.9,48.2,0.420,1337581.0,1337581.0,3858,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522622,568267.00
06/14/2019 10:30,2,1.791,ACTIVE,214.19,351.07,59.985,1560522604,"201051344001145","174011545737251",29.18,22.50,0,332.43,382.63,53.0,49.2,0.438,1337975.7,1337975.7,3870,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522623,568268.00
06/14/2019 10:30,2,1.807,ACTIVE,214.41,351.67,60.038,1560522604,"201051344000438","174011545737251",29.42,22.80,0,331.53,383.23,53.8,50.0,0.442,1331384.4,1331384.4,3860,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522624,568269.00
06/14/2019 10:30,2,1.838,ACTIVE,214.19,349.86,60.017,1560522604,"201051344001135","174011545737251",29.28,23.80,0,331.83,381.12,54.5,50.7,0.433,1318428.6,1318428.6,3859,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522625,568270.00
06/14/2019 10:30,2,1.750,ACTIVE,214.19,350.77,60.022,1560522604,"201051344000983","174011545737251",29.42,23.30,0,330.33,380.82,52.2,48.4,0.438,1335535.9,1335535.9,3857,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522626,568271.00
06/14/2019 10:30,2,1.818,ACTIVE,214.41,350.77,60.028,1560522604,"201051344001203","174011545737251",29.38,22.80,0,331.83,383.53,54.1,50.3,0.446,1326315.6,1326315.6,3862,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522627,568272.00
06/14/2019 10:30,2,1.795,ACTIVE,213.96,349.56,60.033,1560522604,"201051344001230","174011545737251",29.22,23.30,0,330.03,380.82,53.1,49.4,0.442,1321680.2,1321680.2,3877,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522628,568273.00
06/14/2019 10:30,2,1.793,ACTIVE,213.74,351.07,60.049,1560522604,"201051344000646","174011545737251",29.46,23.80,0,330.93,381.42,53.5,49.7,0.433,1315525.5,1315525.5,3872,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522629,568274.00
06/14/2019 10:30,2,1.781,ACTIVE,214.19,349.26,60.017,1560522604,"201051344000867","174011545737251",29.06,23.30,0,330.63,379.92,52.5,48.7,0.420,1312721.9,1312721.9,3858,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522630,568275.00
06/14/2019 10:30,2,1.754,ACTIVE,214.19,350.47,60.022,1560522604,"201051344000633","174011545737251",29.20,25.30,0,330.63,379.62,51.9,48.1,0.415,1309919.5,1309919.5,3865,0,0,0,L,1122011218,1,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522631,568276.00
06/14/2019 10:30,2,1.818,ACTIVE,213.96,350.17,60.017,1560522604,"201051344000955","174011545737251",29.46,23.50,0,330.03,381.12,54.2,50.4,0.446,1336001.2,1336001.2,3866,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522632,568277.00
06/14/2019 10:30,2,1.746,ACTIVE,214.19,350.47,60.043,1560522604,"201051344000648","174011545737251",28.77,22.30,0,331.83,380.82,50.9,47.2,0.429,1324393.2,1324393.2,3856,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522632,568278.00
06/14/2019 10:30,2,1.760,ACTIVE,214.19,350.47,60.006,1560522604,"201051344000645","174011545737251",28.80,22.80,0,331.53,381.12,51.4,47.7,0.415,1329748.6,1329748.6,3861,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522633,568279.00
06/14/2019 10:30,2,1.748,ACTIVE,213.96,350.77,60.038,1560522604,"201051344000569","174011545737251",29.44,23.00,0,331.23,381.12,52.1,48.4,0.433,1346378.0,1346378.0,3863,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522634,568280.00
06/14/2019 10:30,2,1.791,ACTIVE,214.19,354.67,60.038,1560522604,"179051228000119","174011545737251",29.52,24.80,0,332.13,383.83,53.6,49.8,0.446,132920.3,132920.3,3892,0,0,0,L,46974696,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560522635,568281.00
06/14/2019 10:45,2,2.516,ACTIVE,214.87,357.98,60.006,1560523504,"201051344000579","174011545737251",29.46,26.00,0,316.20,391.04,75.2,70.6,0.623,1346957.7,1346957.7,3860,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523505,568282.00
06/14/2019 10:45,2,2.598,ACTIVE,214.64,357.08,59.953,1560523504,"201051344001025","174011545737251",29.24,26.00,0,318.30,389.54,76.9,72.3,0.619,1330757.5,1330757.5,3859,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523506,568283.00
06/14/2019 10:45,2,2.564,ACTIVE,214.64,358.88,60.006,1560523504,"201051344001093","174011545737251",29.24,24.30,0,318.91,390.14,76.0,71.4,0.614,1313560.6,1313560.6,3864,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523507,568284.00
06/14/2019 10:45,2,2.486,ACTIVE,214.87,357.98,59.990,1560523504,"201051344000458","174011545737251",29.18,25.80,0,316.80,389.84,73.5,69.0,0.628,1328812.8,1328812.8,3857,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523508,568285.00
06/14/2019 10:45,2,2.598,ACTIVE,213.96,356.48,60.001,1560523504,"201051344000890","174011545737251",29.06,26.30,0,318.00,389.54,76.4,71.8,0.623,1328567.5,1328567.5,3865,0,0,0,L,1122011218,1,122.91,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523509,568286.00
06/14/2019 10:45,2,2.535,ACTIVE,214.64,353.47,60.006,1560523504,"201051344000988","174011545737251",19.32,23.50,0,319.21,390.44,49.6,46.0,0.415,1017206.3,1017206.3,3855,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523510,568287.00
06/14/2019 10:45,2,2.570,ACTIVE,215.09,358.28,60.017,1560523504,"201051344000582","174011545737251",29.08,23.50,0,317.40,390.74,75.7,71.2,0.628,1306511.4,1306511.4,3856,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523511,568288.00
06/14/2019 10:45,2,2.645,ACTIVE,214.41,358.58,60.001,1560523504,"201051344000868","174011545737251",28.73,23.50,0,316.50,390.14,77.0,72.4,0.636,1314759.9,1314759.9,3862,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523512,568289.00
06/14/2019 10:45,2,2.570,ACTIVE,215.32,359.18,60.012,1560523504,"201051344000576","174011545737251",29.22,24.50,0,318.61,390.14,76.0,71.4,0.632,1331930.5,1331930.5,3868,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523513,568290.00
06/14/2019 10:45,2,2.633,ACTIVE,214.87,360.08,60.006,1560523504,"201051344001158","174011545737251",29.00,25.00,0,318.30,390.74,77.3,72.7,0.650,1308897.0,1308897.0,3855,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523514,568291.00
06/14/2019 10:45,2,2.643,ACTIVE,214.64,358.28,60.012,1560523504,"201051344000917","174011545737251",29.20,25.30,0,318.91,389.54,78.2,73.5,0.650,1323247.6,1323247.6,3863,0,0,0,L,1122011218,1,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523515,568292.00
06/14/2019 10:45,2,2.676,ACTIVE,214.64,350.77,59.996,1560523504,"201051344000417","174011545737251",18.98,25.80,0,318.61,387.44,51.5,47.8,0.411,1053406.8,1053406.8,3872,0,0,0,L,1122011218,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523516,568293.00
06/14/2019 10:45,2,2.648,ACTIVE,214.41,358.88,59.969,1560523504,"201051344000685","174011545737251",28.98,24.50,0,317.10,389.24,77.7,73.1,0.672,1329601.1,1329601.1,3865,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523517,568294.00
06/14/2019 10:45,2,2.684,ACTIVE,214.87,359.18,59.985,1560523504,"201051344000651","174011545737251",29.02,24.80,0,318.00,390.14,78.8,74.1,0.641,1323266.2,1323266.2,3863,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523518,568295.00
06/14/2019 10:45,2,2.615,ACTIVE,214.19,357.98,60.001,1560523504,"201051344000594","174011545737251",29.02,26.50,0,315.60,388.04,76.9,72.3,0.632,1334375.3,1334375.3,3864,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523519,568296.00
06/14/2019 10:45,2,2.562,ACTIVE,215.09,358.28,60.022,1560523504,"201051344000469","174011545737251",29.44,24.00,0,316.20,390.14,76.4,71.8,0.641,1314498.3,1314498.3,3862,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523520,568297.00
06/14/2019 10:45,2,2.666,ACTIVE,214.87,348.06,59.996,1560523504,"201051344000585","174011545737251",29.28,25.30,0,315.90,390.44,79.1,74.4,0.367,1337569.8,1337569.8,3857,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523521,568298.00
06/14/2019 10:45,2,2.576,ACTIVE,215.32,359.48,59.996,1560523504,"201051344000853","174011545737251",29.14,26.80,0,319.51,390.14,76.0,71.5,0.623,1337597.9,1337597.9,3859,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523522,568299.00
06/14/2019 10:45,2,2.570,ACTIVE,214.19,357.68,59.985,1560523504,"201051344001145","174011545737251",29.36,24.30,0,318.30,389.54,76.4,71.8,0.632,1337992.8,1337992.8,3871,0,0,0,L,1122011218,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523522,568300.00
06/14/2019 10:45,2,2.654,ACTIVE,214.64,358.88,59.990,1560523504,"201051344000438","174011545737251",29.20,25.00,0,317.40,390.44,78.6,73.9,0.654,1331401.9,1331401.9,3861,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523523,568301.00
06/14/2019 10:45,2,2.711,ACTIVE,214.64,357.98,59.969,1560523504,"201051344001135","174011545737251",28.94,26.80,0,319.21,388.34,79.5,74.8,0.632,1318446.2,1318446.2,3860,0,0,0,L,1122011218,1,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523524,568302.00
06/14/2019 10:45,2,2.643,ACTIVE,215.09,359.78,60.028,1560523504,"201051344000983","174011545737251",29.34,25.00,0,318.61,390.14,78.6,73.9,0.667,1335552.8,1335552.8,3858,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523525,568303.00
06/14/2019 10:45,2,2.756,ACTIVE,215.09,346.56,59.996,1560523504,"201051344001203","174011545737251",29.14,25.30,0,316.80,390.74,81.3,76.6,0.380,1326333.3,1326333.3,3863,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523526,568304.00
06/14/2019 10:45,2,2.717,ACTIVE,214.41,353.17,59.996,1560523504,"201051344001230","174011545737251",29.22,24.80,0,316.80,388.04,80.5,75.8,0.380,1321697.5,1321697.5,3878,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523527,568305.00
06/14/2019 10:45,2,2.748,ACTIVE,214.19,345.96,59.975,1560523504,"201051344000646","174011545737251",29.26,25.80,0,317.10,389.24,81.5,76.8,0.384,1315542.9,1315542.9,3873,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523528,568306.00
06/14/2019 10:45,2,2.787,ACTIVE,215.32,345.06,59.985,1560523504,"201051344000867","174011545737251",29.06,24.80,0,318.91,388.94,82.0,77.3,0.371,1312738.9,1312738.9,3859,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523529,568307.00
06/14/2019 10:45,2,2.770,ACTIVE,215.32,346.26,60.017,1560523504,"201051344000633","174011545737251",29.08,27.50,0,317.10,391.94,81.6,76.8,0.362,1309936.4,1309936.4,3866,0,0,0,L,1122011218,1,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523530,568308.00
06/14/2019 10:45,2,2.795,ACTIVE,214.41,345.66,60.022,1560523504,"201051344000955","174011545737251",29.46,26.30,0,318.30,388.34,83.3,78.5,0.389,1336018.9,1336018.9,3867,0,0,0,L,1122011218,1,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523531,568309.00
06/14/2019 10:45,2,2.709,ACTIVE,215.32,346.56,60.001,1560523504,"201051344000648","174011545737251",29.20,23.30,0,317.40,390.14,80.1,75.4,0.376,1324409.8,1324409.8,3857,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523532,568310.00
06/14/2019 10:45,2,2.764,ACTIVE,215.54,345.66,60.001,1560523504,"201051344000645","174011545737251",28.86,24.50,0,318.61,390.74,80.8,76.1,0.367,1329765.4,1329765.4,3862,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523533,568311.00
06/14/2019 10:45,2,2.748,ACTIVE,215.32,347.16,60.028,1560523504,"201051344000569","174011545737251",29.12,24.80,0,318.91,390.14,81.0,76.3,0.380,1346394.9,1346394.9,3864,0,0,0,L,1122011218,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523534,568312.00
06/14/2019 10:45,2,2.816,ACTIVE,215.54,351.07,60.001,1560523504,"179051228000119","174011545737251",29.22,26.80,0,318.00,397.35,83.3,78.5,0.398,132937.7,132937.7,3893,0,0,0,L,46974696,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560523535,568313.00
06/14/2019 11:00,2,4.625,ACTIVE,217.35,354.97,60.028,1560524404,"201051344000579","174011545737251",28.41,31.30,0,334.24,409.38,133.1,126.5,0.632,1346991.6,1346991.6,3861,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524405,568314.00
06/14/2019 11:00,2,4.801,ACTIVE,216.67,353.17,60.033,1560524404,"201051344001025","174011545737251",28.33,33.50,0,331.83,408.48,137.8,131.0,0.614,1330792.4,1330792.4,3860,0,0,0,L,1122011218,1,123.81,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524406,568315.00
06/14/2019 11:00,2,4.773,ACTIVE,216.90,354.67,60.038,1560524404,"201051344001093","174011545737251",28.39,28.50,0,331.83,411.48,137.3,130.6,0.632,1313595.6,1313595.6,3865,0,0,0,L,1122011218,1,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524407,568316.00
06/14/2019 11:00,2,4.525,ACTIVE,217.35,352.57,60.033,1560524404,"201051344000458","174011545737251",28.23,32.00,0,333.63,408.18,129.4,123.0,0.601,1328846.0,1328846.0,3858,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524408,568317.00
06/14/2019 11:00,2,4.705,ACTIVE,215.77,351.37,60.006,1560524404,"201051344000890","174011545737251",28.33,31.30,0,331.83,405.77,135.0,128.4,0.623,1328602.1,1328602.1,3866,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524409,568318.00
06/14/2019 11:00,2,4.602,ACTIVE,217.13,350.77,60.022,1560524404,"201051344000988","174011545737251",18.33,28.50,0,316.80,391.64,85.4,80.5,0.402,1017228.4,1017228.4,3856,0,0,0,L,1122011218,1,123.14,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524410,568319.00
06/14/2019 11:00,2,4.568,ACTIVE,216.90,353.47,60.022,1560524404,"201051344000582","174011545737251",28.45,28.00,0,332.13,411.18,131.6,125.1,0.614,1306545.6,1306545.6,3857,0,0,0,L,1122011218,1,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524411,568320.00
06/14/2019 11:00,2,4.551,ACTIVE,216.22,351.97,60.028,1560524404,"201051344000868","174011545737251",27.87,27.80,0,332.13,410.28,128.3,122.0,0.597,1314793.9,1314793.9,3863,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524412,568321.00
06/14/2019 11:00,2,4.348,ACTIVE,217.35,354.37,60.017,1560524404,"201051344000576","174011545737251",28.43,29.00,0,333.33,409.08,125.2,118.9,0.592,1331963.9,1331963.9,3869,0,0,0,L,1122011218,1,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524413,568322.00
06/14/2019 11:00,2,4.443,ACTIVE,217.13,353.17,60.033,1560524404,"201051344001158","174011545737251",27.97,30.00,0,333.63,408.78,125.8,119.5,0.588,1308930.8,1308930.8,3856,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524414,568323.00
06/14/2019 11:00,2,4.498,ACTIVE,216.45,351.97,59.996,1560524404,"201051344000917","174011545737251",28.31,31.30,0,326.42,407.27,129.0,122.6,0.583,1323282.1,1323282.1,3864,0,0,0,L,1122011218,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524415,568324.00
06/14/2019 11:00,2,4.436,ACTIVE,216.00,348.36,60.001,1560524404,"201051344000417","174011545737251",18.53,31.30,0,319.21,388.94,83.2,78.4,0.393,1053428.9,1053428.9,3873,0,0,0,L,1122011218,1,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524416,568325.00
06/14/2019 11:00,2,4.443,ACTIVE,215.77,353.17,60.049,1560524404,"201051344000685","174011545737251",28.29,29.50,0,322.51,404.87,127.3,120.9,0.623,1329635.5,1329635.5,3866,0,0,0,L,1122011218,1,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524417,568326.00
06/14/2019 11:00,2,4.494,ACTIVE,216.90,352.27,60.033,1560524404,"201051344000651","174011545737251",28.23,30.50,0,332.13,410.88,128.6,122.2,0.583,1323301.1,1323301.1,3864,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524418,568327.00
06/14/2019 11:00,2,4.312,ACTIVE,215.54,351.67,60.022,1560524404,"201051344000594","174011545737251",28.11,32.40,0,331.53,407.57,122.8,116.6,0.566,1334409.4,1334409.4,3865,0,0,0,L,1122011218,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524419,568328.00
06/14/2019 11:00,2,4.229,ACTIVE,216.90,352.27,60.012,1560524404,"201051344000469","174011545737251",28.49,28.80,0,333.63,409.98,122.0,115.8,0.579,1314532.5,1314532.5,3863,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524420,568329.00
06/14/2019 11:00,2,4.352,ACTIVE,216.67,351.07,60.038,1560524404,"201051344000585","174011545737251",28.53,30.00,0,331.83,410.28,125.8,119.5,0.592,1337604.8,1337604.8,3858,0,0,0,L,1122011218,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524421,568330.00
06/14/2019 11:00,2,4.129,ACTIVE,217.13,352.57,60.028,1560524404,"201051344000853","174011545737251",28.19,32.60,0,334.54,407.87,117.8,111.8,0.548,1337631.7,1337631.7,3860,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524421,568331.00
06/14/2019 11:00,2,4.168,ACTIVE,215.77,350.77,60.001,1560524404,"201051344001145","174011545737251",28.53,29.30,0,332.13,405.77,120.4,114.3,0.579,1338027.2,1338027.2,3872,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524422,568332.00
06/14/2019 11:00,2,4.229,ACTIVE,216.00,351.07,60.012,1560524404,"201051344000438","174011545737251",28.19,30.30,0,331.83,409.68,120.7,114.6,0.566,1331436.7,1331436.7,3862,0,0,0,L,1122011218,1,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524423,568333.00
06/14/2019 11:00,2,4.168,ACTIVE,216.00,350.47,60.017,1560524404,"201051344001135","174011545737251",28.43,31.30,0,331.53,409.08,120.0,113.9,0.561,1318480.9,1318480.9,3861,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524424,568334.00
06/14/2019 11:00,2,3.977,ACTIVE,216.67,350.47,60.028,1560524404,"201051344000983","174011545737251",28.61,30.00,0,332.73,409.38,115.2,109.3,0.544,1335586.6,1335586.6,3859,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524425,568335.00
06/14/2019 11:00,2,4.184,ACTIVE,216.22,349.26,60.006,1560524404,"201051344001203","174011545737251",28.45,31.30,0,331.53,410.28,120.5,114.3,0.557,1326368.6,1326368.6,3864,0,0,0,L,1122011218,1,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524426,568336.00
06/14/2019 11:00,2,4.066,ACTIVE,215.32,349.86,60.038,1560524404,"201051344001230","174011545737251",28.67,30.50,0,330.03,406.67,118.0,112.0,0.561,1321732.4,1321732.4,3879,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524427,568337.00
06/14/2019 11:00,2,4.139,ACTIVE,215.32,351.37,60.017,1560524404,"201051344000646","174011545737251",28.09,31.30,0,329.73,406.37,117.8,111.8,0.561,1315577.5,1315577.5,3874,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524428,568338.00
06/14/2019 11:00,2,3.998,ACTIVE,216.00,350.17,60.043,1560524404,"201051344000867","174011545737251",28.49,32.20,0,327.32,408.78,115.5,109.6,0.530,1312773.0,1312773.0,3860,0,0,0,L,1122011218,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524429,568339.00
06/14/2019 11:00,2,4.018,ACTIVE,216.22,351.67,60.017,1560524404,"201051344000633","174011545737251",28.33,32.60,0,331.83,409.68,115.2,109.2,0.521,1309970.4,1309970.4,3867,0,0,0,L,1122011218,1,123.14,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524430,568340.00
06/14/2019 11:00,2,4.172,ACTIVE,215.54,350.47,60.012,1560524404,"201051344000955","174011545737251",28.35,34.30,0,327.32,406.67,119.8,113.7,0.561,1336054.0,1336054.0,3868,0,0,0,L,1122011218,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524431,568341.00
06/14/2019 11:00,2,4.018,ACTIVE,216.45,351.07,60.022,1560524404,"201051344000648","174011545737251",28.09,28.30,0,333.63,408.78,114.3,108.4,0.539,1324443.2,1324443.2,3858,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524432,568342.00
06/14/2019 11:00,2,4.107,ACTIVE,216.67,350.47,60.012,1560524404,"201051344000645","174011545737251",27.87,29.00,0,333.63,408.78,116.0,110.0,0.526,1329799.2,1329799.2,3863,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524433,568343.00
06/14/2019 11:00,2,4.068,ACTIVE,216.67,352.57,59.975,1560524404,"201051344000569","174011545737251",28.29,30.00,0,332.73,408.78,116.6,110.6,0.535,1346428.7,1346428.7,3865,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524434,568344.00
06/14/2019 11:00,2,4.113,ACTIVE,216.67,356.48,60.001,1560524404,"179051228000119","174011545737251",28.63,32.60,0,335.44,413.89,119.4,113.3,0.575,132972.2,132972.2,3894,0,0,0,L,46974696,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560524435,568345.00
