ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 11:15,2,1.834,ACTIVE,213.74,350.47,59.996,1560525304,"201051344000579","174011545737251",29.14,29.50,0,318.30,388.94,54.2,50.4,0.455,1347008.2,1347008.2,3862,0,0,0,L,1122011218,1,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525305,568346.00
06/14/2019 11:15,2,1.887,ACTIVE,213.96,350.47,60.049,1560525304,"201051344001025","174011545737251",29.20,30.80,0,318.61,387.14,55.8,51.9,0.455,1330809.6,1330809.6,3861,0,0,0,L,1122011218,1,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525306,568347.00
06/14/2019 11:15,2,1.838,ACTIVE,214.19,351.37,60.028,1560525304,"201051344001093","174011545737251",29.20,26.80,0,319.81,387.74,54.4,50.5,0.438,1313612.4,1313612.4,3866,0,0,0,L,1122011218,1,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525307,568348.00
06/14/2019 11:15,2,1.807,ACTIVE,213.51,349.56,60.028,1560525304,"201051344000458","174011545737251",28.69,31.30,0,319.81,387.44,52.5,48.8,0.438,1328862.1,1328862.1,3859,0,0,0,L,1122011218,1,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525308,568349.00
06/14/2019 11:15,2,1.883,ACTIVE,213.74,350.17,60.022,1560525304,"201051344000890","174011545737251",28.94,30.00,0,318.91,387.14,55.2,51.4,0.446,1328619.0,1328619.0,3867,0,0,0,L,1122011218,1,122.46,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525308,568350.00
06/14/2019 11:15,2,1.830,ACTIVE,213.74,347.46,60.033,1560525304,"201051344000988","174011545737251",18.87,27.30,0,318.00,391.04,35.0,31.9,0.292,1017239.0,1017239.0,3857,0,0,0,L,1122011218,1,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525309,568351.00
06/14/2019 11:15,2,1.838,ACTIVE,214.41,352.27,60.028,1560525304,"201051344000582","174011545737251",29.02,26.00,0,318.00,388.34,54.0,50.2,0.451,1306562.1,1306562.1,3858,0,0,0,L,1122011218,1,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525310,568352.00
06/14/2019 11:15,2,1.854,ACTIVE,213.29,349.26,60.022,1560525304,"201051344000868","174011545737251",28.55,26.50,0,318.30,387.44,53.6,49.8,0.433,1314810.2,1314810.2,3864,0,0,0,L,1122011218,1,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525311,568353.00
06/14/2019 11:15,2,1.809,ACTIVE,213.96,351.07,59.996,1560525304,"201051344000576","174011545737251",28.47,27.50,0,318.00,388.94,52.1,48.4,0.438,1331979.9,1331979.9,3870,0,0,0,L,1122011218,1,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525312,568354.00
06/14/2019 11:15,2,1.850,ACTIVE,213.96,350.17,60.059,1560525304,"201051344001158","174011545737251",28.43,28.80,0,318.61,389.24,53.2,49.4,0.455,1308947.0,1308947.0,3857,0,0,0,L,1122011218,1,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525313,568355.00
06/14/2019 11:15,2,1.855,ACTIVE,213.96,351.07,60.022,1560525304,"201051344000917","174011545737251",28.92,29.30,0,321.01,386.23,54.3,50.5,0.451,1323298.5,1323298.5,3865,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525314,568356.00
06/14/2019 11:15,2,1.900,ACTIVE,213.96,345.96,60.038,1560525304,"201051344000417","174011545737251",18.61,29.80,0,319.51,388.64,35.8,32.6,0.296,1053439.6,1053439.6,3874,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525315,568357.00
06/14/2019 11:15,2,1.852,ACTIVE,213.96,351.67,60.033,1560525304,"201051344000685","174011545737251",28.77,28.00,0,318.61,386.53,54.0,50.2,0.473,1329651.8,1329651.8,3867,0,0,0,L,1122011218,1,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525316,568358.00
06/14/2019 11:15,2,1.889,ACTIVE,214.19,351.37,60.059,1560525304,"201051344000651","174011545737251",28.84,28.00,0,318.30,388.04,55.1,51.3,0.455,1323317.8,1323317.8,3865,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525317,568359.00
06/14/2019 11:15,2,1.846,ACTIVE,213.06,349.86,60.033,1560525304,"201051344000594","174011545737251",28.67,31.00,0,318.00,387.44,53.6,49.9,0.438,1334425.6,1334425.6,3866,0,0,0,L,1122011218,1,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525318,568360.00
06/14/2019 11:15,2,1.844,ACTIVE,213.74,350.17,60.028,1560525304,"201051344000469","174011545737251",28.73,26.80,0,313.80,389.54,53.7,49.9,0.464,1314548.7,1314548.7,3864,0,0,0,L,1122011218,1,121.33,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525319,568361.00
06/14/2019 11:15,2,1.941,ACTIVE,214.19,351.97,60.028,1560525304,"201051344000585","174011545737251",29.08,28.30,0,318.30,388.04,57.2,53.3,0.468,1337621.8,1337621.8,3859,0,0,0,L,1122011218,1,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525320,568362.00
06/14/2019 11:15,2,1.832,ACTIVE,214.41,351.67,60.033,1560525304,"201051344000853","174011545737251",28.77,30.30,0,319.21,389.54,53.4,49.6,0.442,1337647.7,1337647.7,3861,0,0,0,L,1122011218,1,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525321,568363.00
06/14/2019 11:15,2,1.846,ACTIVE,213.96,350.17,59.996,1560525304,"201051344001145","174011545737251",29.06,27.80,0,319.21,387.14,54.3,50.5,0.451,1338043.4,1338043.4,3873,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525322,568364.00
06/14/2019 11:15,2,1.895,ACTIVE,213.96,351.97,60.033,1560525304,"201051344000438","174011545737251",28.63,29.00,0,320.11,387.44,54.9,51.1,0.451,1331453.1,1331453.1,3863,0,0,0,L,1122011218,1,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525323,568365.00
06/14/2019 11:15,2,1.922,ACTIVE,213.51,350.77,60.038,1560525304,"201051344001135","174011545737251",28.86,29.00,0,320.41,387.14,56.2,52.3,0.438,1318497.6,1318497.6,3862,0,0,0,L,1122011218,1,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525324,568366.00
06/14/2019 11:15,2,1.852,ACTIVE,213.74,349.56,60.006,1560525304,"201051344000983","174011545737251",28.84,28.80,0,318.61,388.34,54.1,50.3,0.460,1335602.7,1335602.7,3860,0,0,0,L,1122011218,1,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525324,568367.00
06/14/2019 11:15,2,1.908,ACTIVE,213.96,350.47,60.033,1560525304,"201051344001203","174011545737251",28.84,29.00,0,316.50,388.34,55.7,51.9,0.455,1326385.3,1326385.3,3865,0,0,0,L,1122011218,1,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525325,568368.00
06/14/2019 11:15,2,1.828,ACTIVE,213.51,349.56,60.033,1560525304,"201051344001230","174011545737251",29.30,29.00,0,318.61,385.93,54.3,50.5,0.455,1321748.6,1321748.6,3880,0,0,0,L,1122011218,1,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525326,568369.00
06/14/2019 11:15,2,1.879,ACTIVE,213.29,350.77,60.028,1560525304,"201051344000646","174011545737251",29.00,29.50,0,318.61,387.74,55.2,51.4,0.468,1315593.9,1315593.9,3875,0,0,0,L,1122011218,1,122.23,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525327,568370.00
06/14/2019 11:15,2,1.861,ACTIVE,213.51,349.86,60.033,1560525304,"201051344000867","174011545737251",28.59,29.50,0,319.51,387.14,54.0,50.2,0.438,1312789.1,1312789.1,3861,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525328,568371.00
06/14/2019 11:15,2,1.811,ACTIVE,213.74,350.47,60.038,1560525304,"201051344000633","174011545737251",29.06,31.00,0,319.81,387.44,53.3,49.5,0.429,1309986.2,1309986.2,3868,0,0,0,L,1122011218,1,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525329,568372.00
06/14/2019 11:15,2,1.893,ACTIVE,213.29,351.07,60.054,1560525304,"201051344000955","174011545737251",28.90,30.80,0,318.00,385.93,55.4,51.6,0.468,1336070.4,1336070.4,3869,0,0,0,L,1122011218,1,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525330,568373.00
06/14/2019 11:15,2,1.789,ACTIVE,213.74,349.56,60.033,1560525304,"201051344000648","174011545737251",29.00,26.80,0,318.61,388.04,52.5,48.8,0.438,1324458.8,1324458.8,3859,0,0,0,L,1122011218,1,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525331,568374.00
06/14/2019 11:15,2,1.814,ACTIVE,213.96,350.47,60.017,1560525304,"201051344000645","174011545737251",28.75,27.50,0,316.80,388.34,52.9,49.1,0.438,1329814.9,1329814.9,3864,0,0,0,L,1122011218,1,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525332,568375.00
06/14/2019 11:15,2,1.828,ACTIVE,213.51,350.47,60.001,1560525304,"201051344000569","174011545737251",28.96,28.80,0,320.11,388.64,53.7,49.9,0.446,1346444.6,1346444.6,3866,0,0,0,L,1122011218,1,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525333,568376.00
06/14/2019 11:15,2,1.877,ACTIVE,213.74,354.37,60.038,1560525304,"179051228000119","174011545737251",28.98,30.80,0,319.81,392.85,55.1,51.3,0.464,132988.4,132988.4,3895,0,0,0,L,46974696,1,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560525334,568377.00
06/14/2019 11:30,2,1.645,ACTIVE,213.51,348.06,60.001,1560526204,"201051344000579","174011545737251",29.40,28.00,0,331.23,373.31,49.0,45.3,0.402,1347020.1,1347020.1,3863,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526205,568378.00
06/14/2019 11:30,2,1.699,ACTIVE,213.96,348.06,59.990,1560526204,"201051344001025","174011545737251",28.88,28.30,0,332.73,373.91,49.7,46.0,0.398,1330821.7,1330821.7,3862,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526206,568379.00
06/14/2019 11:30,2,1.615,ACTIVE,213.96,348.96,60.017,1560526204,"201051344001093","174011545737251",29.22,25.30,0,331.83,374.21,47.8,44.2,0.380,1313624.2,1313624.2,3867,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526207,568380.00
06/14/2019 11:30,2,1.627,ACTIVE,213.29,347.16,59.985,1560526204,"201051344000458","174011545737251",28.63,29.30,0,332.43,372.71,47.2,43.7,0.393,1328873.6,1328873.6,3860,0,0,0,L,1122011218,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526208,568381.00
06/14/2019 11:30,2,1.672,ACTIVE,213.51,348.06,60.006,1560526204,"201051344000890","174011545737251",29.00,28.50,0,328.82,374.81,49.2,45.5,0.398,1328631.1,1328631.1,3868,0,0,0,L,1122011218,1,122.23,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526209,568382.00
06/14/2019 11:30,2,1.660,ACTIVE,213.51,345.06,60.001,1560526204,"201051344000988","174011545737251",18.63,26.30,0,331.53,363.09,31.3,28.3,0.265,1017246.4,1017246.4,3858,0,0,0,L,1122011218,1,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526210,568383.00
06/14/2019 11:30,2,1.631,ACTIVE,214.41,349.26,59.996,1560526204,"201051344000582","174011545737251",28.84,24.50,0,332.43,374.81,47.7,44.1,0.398,1306573.8,1306573.8,3859,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526211,568384.00
06/14/2019 11:30,2,1.662,ACTIVE,213.06,347.16,60.006,1560526204,"201051344000868","174011545737251",28.35,25.30,0,331.23,372.41,47.8,44.2,0.384,1314821.9,1314821.9,3865,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526212,568385.00
06/14/2019 11:30,2,1.604,ACTIVE,213.74,348.36,60.012,1560526204,"201051344000576","174011545737251",28.67,26.30,0,332.13,373.91,46.6,43.1,0.384,1331991.3,1331991.3,3871,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526213,568386.00
06/14/2019 11:30,2,1.625,ACTIVE,213.51,347.46,60.001,1560526204,"201051344001158","174011545737251",28.73,27.30,0,331.83,373.01,47.3,43.8,0.398,1308958.5,1308958.5,3858,0,0,0,L,1122011218,1,121.55,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526214,568387.00
06/14/2019 11:30,2,1.600,ACTIVE,213.96,348.36,59.980,1560526204,"201051344000917","174011545737251",29.08,27.30,0,331.23,373.31,47.1,43.6,0.384,1323310.2,1323310.2,3866,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526215,568388.00
06/14/2019 11:30,2,1.650,ACTIVE,213.74,344.45,59.969,1560526204,"201051344000417","174011545737251",18.91,28.30,0,330.93,362.79,31.6,28.6,0.256,1053447.2,1053447.2,3875,0,0,0,L,1122011218,1,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526216,568389.00
06/14/2019 11:30,2,1.623,ACTIVE,213.96,348.36,59.990,1560526204,"201051344000685","174011545737251",28.73,26.80,0,330.93,375.11,47.3,43.7,0.411,1329663.5,1329663.5,3868,0,0,0,L,1122011218,1,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526217,568390.00
06/14/2019 11:30,2,1.660,ACTIVE,213.96,348.66,60.022,1560526204,"201051344000651","174011545737251",28.75,26.00,0,332.73,376.01,48.4,44.8,0.389,1323329.7,1323329.7,3866,0,0,0,L,1122011218,1,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526218,568391.00
06/14/2019 11:30,2,1.611,ACTIVE,212.61,346.26,59.975,1560526204,"201051344000594","174011545737251",29.10,29.30,0,328.82,371.81,47.5,44.0,0.389,1334437.2,1334437.2,3867,0,0,0,L,1122011218,1,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526219,568392.00
06/14/2019 11:30,2,1.600,ACTIVE,213.74,348.66,59.996,1560526204,"201051344000469","174011545737251",29.22,25.50,0,331.23,373.61,47.4,43.8,0.402,1314560.3,1314560.3,3865,0,0,0,L,1122011218,1,121.33,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526219,568393.00
06/14/2019 11:30,2,1.676,ACTIVE,214.41,349.86,59.996,1560526204,"201051344000585","174011545737251",29.42,26.50,0,331.53,375.41,50.0,46.3,0.407,1337634.2,1337634.2,3860,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526220,568394.00
06/14/2019 11:30,2,1.590,ACTIVE,214.19,349.26,60.001,1560526204,"201051344000853","174011545737251",29.32,28.50,0,333.33,374.21,47.2,43.6,0.384,1337659.3,1337659.3,3862,0,0,0,L,1122011218,1,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526221,568395.00
06/14/2019 11:30,2,1.588,ACTIVE,213.96,348.66,60.012,1560526204,"201051344001145","174011545737251",29.08,26.50,0,332.43,374.51,46.8,43.3,0.389,1338055.0,1338055.0,3874,0,0,0,L,1122011218,1,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526222,568396.00
06/14/2019 11:30,2,1.607,ACTIVE,213.74,349.26,60.001,1560526204,"201051344000438","174011545737251",29.46,27.80,0,332.13,374.51,48.0,44.4,0.393,1331465.0,1331465.0,3864,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526223,568397.00
06/14/2019 11:30,2,1.650,ACTIVE,213.74,348.06,59.985,1560526204,"201051344001135","174011545737251",29.30,27.80,0,331.53,373.31,49.0,45.4,0.380,1318509.8,1318509.8,3863,0,0,0,L,1122011218,1,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526224,568398.00
06/14/2019 11:30,2,1.617,ACTIVE,213.51,347.46,60.017,1560526204,"201051344000983","174011545737251",29.06,27.50,0,331.53,373.01,47.5,44.0,0.398,1335614.4,1335614.4,3861,0,0,0,L,1122011218,1,121.78,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526225,568399.00
06/14/2019 11:30,2,1.631,ACTIVE,214.19,347.76,59.975,1560526204,"201051344001203","174011545737251",29.20,27.30,0,333.03,375.41,48.3,44.7,0.398,1326397.3,1326397.3,3866,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526226,568400.00
06/14/2019 11:30,2,1.586,ACTIVE,213.74,347.16,60.006,1560526204,"201051344001230","174011545737251",29.00,27.30,0,326.72,372.71,46.6,43.1,0.389,1321760.2,1321760.2,3881,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526227,568401.00
06/14/2019 11:30,2,1.619,ACTIVE,213.51,348.66,59.996,1560526204,"201051344000646","174011545737251",29.18,27.80,0,327.92,374.21,47.9,44.3,0.398,1315605.7,1315605.7,3876,0,0,0,L,1122011218,1,122.23,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526228,568402.00
06/14/2019 11:30,2,1.600,ACTIVE,213.51,346.56,60.017,1560526204,"201051344000867","174011545737251",29.20,27.50,0,330.63,372.71,47.4,43.8,0.380,1312800.8,1312800.8,3862,0,0,0,L,1122011218,1,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526229,568403.00
06/14/2019 11:30,2,1.592,ACTIVE,213.51,348.06,60.001,1560526204,"201051344000633","174011545737251",28.90,29.00,0,331.53,373.01,46.6,43.1,0.376,1309997.7,1309997.7,3869,0,0,0,L,1122011218,1,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526230,568404.00
06/14/2019 11:30,2,1.635,ACTIVE,213.51,347.46,60.006,1560526204,"201051344000955","174011545737251",29.08,28.50,0,327.62,373.31,48.2,44.6,0.398,1336082.4,1336082.4,3870,0,0,0,L,1122011218,1,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526231,568405.00
06/14/2019 11:30,2,1.564,ACTIVE,213.51,347.16,60.017,1560526204,"201051344000648","174011545737251",29.04,25.30,0,331.23,373.61,46.1,42.6,0.384,1324470.1,1324470.1,3860,0,0,0,L,1122011218,1,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526232,568406.00
06/14/2019 11:30,2,1.594,ACTIVE,213.74,348.06,60.006,1560526204,"201051344000645","174011545737251",28.61,26.00,0,331.53,373.61,46.1,42.6,0.384,1329826.3,1329826.3,3865,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526233,568407.00
06/14/2019 11:30,2,1.594,ACTIVE,213.51,347.76,60.012,1560526204,"201051344000569","174011545737251",28.96,27.50,0,331.83,373.31,46.8,43.3,0.389,1346456.1,1346456.1,3867,0,0,0,L,1122011218,1,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526234,568408.00
06/14/2019 11:30,2,1.639,ACTIVE,213.51,351.97,60.012,1560526204,"179051228000119","174011545737251",29.00,29.30,0,333.03,377.22,48.2,44.6,0.393,133000.4,133000.4,3896,0,0,0,L,46974696,1,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560526235,568409.00
06/14/2019 11:45,2,1.340,ACTIVE,213.29,345.66,60.033,1560527104,"201051344000579","174011545737251",29.22,26.50,0,331.53,369.70,39.6,36.3,0.318,1347030.1,1347030.1,3864,0,0,0,L,1122011218,1,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527105,568410.00
06/14/2019 11:45,2,1.371,ACTIVE,213.51,344.76,60.017,1560527104,"201051344001025","174011545737251",29.14,25.80,0,331.23,369.70,40.5,37.1,0.314,1330832.0,1330832.0,3863,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527106,568411.00
06/14/2019 11:45,2,1.324,ACTIVE,213.74,345.96,60.028,1560527104,"201051344001093","174011545737251",28.92,23.50,0,331.83,369.40,38.8,35.5,0.301,1313634.0,1313634.0,3868,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527107,568412.00
06/14/2019 11:45,2,1.301,ACTIVE,213.29,344.15,60.049,1560527104,"201051344000458","174011545737251",28.78,27.30,0,331.53,367.90,38.0,34.7,0.309,1328883.2,1328883.2,3861,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527108,568413.00
06/14/2019 11:45,2,1.350,ACTIVE,213.51,345.36,60.059,1560527104,"201051344000890","174011545737251",29.16,26.50,0,330.03,369.40,39.9,36.6,0.314,1328641.1,1328641.1,3869,0,0,0,L,1122011218,1,122.23,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527109,568414.00
06/14/2019 11:45,2,1.328,ACTIVE,213.29,343.25,60.006,1560527104,"201051344000988","174011545737251",18.65,24.80,0,331.53,360.99,25.1,22.3,0.208,1017252.7,1017252.7,3859,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527109,568415.00
06/14/2019 11:45,2,1.314,ACTIVE,214.19,346.86,60.022,1560527104,"201051344000582","174011545737251",28.96,23.30,0,330.63,370.00,38.6,35.3,0.309,1306583.6,1306583.6,3860,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527110,568416.00
06/14/2019 11:45,2,1.314,ACTIVE,212.83,343.85,60.012,1560527104,"201051344000868","174011545737251",28.86,23.80,0,330.03,368.80,38.5,35.2,0.309,1314831.7,1314831.7,3866,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527111,568417.00
06/14/2019 11:45,2,1.256,ACTIVE,213.51,345.66,59.990,1560527104,"201051344000576","174011545737251",29.18,25.00,0,331.53,368.20,37.2,33.9,0.296,1332000.8,1332000.8,3872,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527112,568418.00
06/14/2019 11:45,2,1.307,ACTIVE,213.29,345.06,60.022,1560527104,"201051344001158","174011545737251",28.71,25.50,0,331.23,369.70,38.0,34.8,0.309,1308968.2,1308968.2,3859,0,0,0,L,1122011218,1,121.55,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527113,568419.00
06/14/2019 11:45,2,1.285,ACTIVE,213.51,345.66,60.028,1560527104,"201051344000917","174011545737251",29.16,25.30,0,330.03,369.10,38.0,34.8,0.305,1323319.9,1323319.9,3867,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527114,568420.00
06/14/2019 11:45,2,1.340,ACTIVE,213.74,342.05,60.022,1560527104,"201051344000417","174011545737251",18.98,26.30,0,330.93,357.98,25.7,22.9,0.203,1053453.6,1053453.6,3876,0,0,0,L,1122011218,1,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527115,568421.00
06/14/2019 11:45,2,1.305,ACTIVE,213.74,345.66,60.028,1560527104,"201051344000685","174011545737251",28.65,25.30,0,330.93,370.90,37.9,34.7,0.323,1329673.2,1329673.2,3869,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527116,568422.00
06/14/2019 11:45,2,1.322,ACTIVE,213.74,345.96,60.033,1560527104,"201051344000651","174011545737251",29.06,24.50,0,332.43,370.00,38.9,35.7,0.305,1323339.7,1323339.7,3867,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527117,568423.00
06/14/2019 11:45,2,1.295,ACTIVE,212.83,344.76,60.017,1560527104,"201051344000594","174011545737251",28.96,27.30,0,327.92,367.90,38.0,34.8,0.301,1334447.0,1334447.0,3868,0,0,0,L,1122011218,1,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527118,568424.00
06/14/2019 11:45,2,1.301,ACTIVE,213.29,345.36,60.028,1560527104,"201051344000469","174011545737251",28.84,23.50,0,330.63,369.10,38.0,34.8,0.323,1314570.1,1314570.1,3866,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527119,568425.00
06/14/2019 11:45,2,1.383,ACTIVE,213.74,346.26,60.022,1560527104,"201051344000585","174011545737251",28.86,24.80,0,332.73,370.90,40.5,37.1,0.327,1337644.6,1337644.6,3861,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527120,568426.00
06/14/2019 11:45,2,1.277,ACTIVE,213.74,345.66,60.012,1560527104,"201051344000853","174011545737251",29.00,26.50,0,333.03,369.70,37.5,34.3,0.296,1337669.0,1337669.0,3863,0,0,0,L,1122011218,1,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527121,568427.00
06/14/2019 11:45,2,1.289,ACTIVE,213.51,344.76,60.017,1560527104,"201051344001145","174011545737251",28.77,24.80,0,332.43,369.10,37.5,34.3,0.305,1338064.7,1338064.7,3875,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527122,568428.00
06/14/2019 11:45,2,1.312,ACTIVE,213.74,345.66,60.022,1560527104,"201051344000438","174011545737251",29.06,26.00,0,332.43,369.40,38.7,35.4,0.309,1331475.0,1331475.0,3865,0,0,0,L,1122011218,1,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527123,568429.00
06/14/2019 11:45,2,1.348,ACTIVE,213.29,344.15,60.017,1560527104,"201051344001135","174011545737251",29.04,26.00,0,331.83,368.20,39.7,36.4,0.305,1318520.0,1318520.0,3864,0,0,0,L,1122011218,1,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527124,568430.00
06/14/2019 11:45,2,1.279,ACTIVE,213.29,344.76,60.017,1560527104,"201051344000983","174011545737251",29.24,25.80,0,331.23,368.50,37.9,34.6,0.309,1335624.2,1335624.2,3862,0,0,0,L,1122011218,1,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527124,568431.00
06/14/2019 11:45,2,1.318,ACTIVE,213.74,345.36,60.017,1560527104,"201051344001203","174011545737251",28.92,25.30,0,331.53,370.30,38.7,35.4,0.309,1326407.3,1326407.3,3867,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527125,568432.00
06/14/2019 11:45,2,1.268,ACTIVE,213.06,344.15,60.022,1560527104,"201051344001230","174011545737251",29.06,25.50,0,329.73,367.60,37.4,34.1,0.305,1321769.9,1321769.9,3882,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527126,568433.00
06/14/2019 11:45,2,1.314,ACTIVE,212.83,344.76,59.990,1560527104,"201051344000646","174011545737251",28.90,26.00,0,330.33,369.70,38.5,35.2,0.314,1315615.7,1315615.7,3877,0,0,0,L,1122011218,1,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527127,568434.00
06/14/2019 11:45,2,1.279,ACTIVE,213.29,344.15,60.038,1560527104,"201051344000867","174011545737251",29.06,25.80,0,330.03,367.60,37.7,34.5,0.296,1312810.5,1312810.5,3863,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527128,568435.00
06/14/2019 11:45,2,1.256,ACTIVE,213.51,345.36,60.012,1560527104,"201051344000633","174011545737251",29.06,27.00,0,331.23,368.50,37.0,33.8,0.292,1310007.3,1310007.3,3870,0,0,0,L,1122011218,1,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527129,568436.00
06/14/2019 11:45,2,1.326,ACTIVE,213.06,344.45,60.017,1560527104,"201051344000955","174011545737251",28.84,26.50,0,329.73,369.10,38.8,35.5,0.309,1336092.4,1336092.4,3871,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527130,568437.00
06/14/2019 11:45,2,1.248,ACTIVE,213.29,344.76,60.028,1560527104,"201051344000648","174011545737251",28.82,24.00,0,331.23,368.50,36.5,33.3,0.301,1324479.6,1324479.6,3861,0,0,0,L,1122011218,1,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527131,568438.00
06/14/2019 11:45,2,1.244,ACTIVE,213.51,344.45,60.017,1560527104,"201051344000645","174011545737251",28.96,24.80,0,331.23,368.50,36.5,33.3,0.287,1329835.8,1329835.8,3866,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527132,568439.00
06/14/2019 11:45,2,1.270,ACTIVE,213.29,344.15,60.033,1560527104,"201051344000569","174011545737251",28.86,25.80,0,331.23,368.50,37.1,33.9,0.305,1346465.8,1346465.8,3868,0,0,0,L,1122011218,1,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527133,568440.00
06/14/2019 11:45,2,1.312,ACTIVE,213.29,348.06,60.022,1560527104,"179051228000119","174011545737251",29.00,27.50,0,330.93,372.71,38.6,35.3,0.305,133010.4,133010.4,3897,0,0,0,L,46974696,1,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560527134,568441.00
06/14/2019 12:00,2,0.785,ACTIVE,212.83,339.04,60.028,1560528004,"201051344000579","174011545737251",28.73,25.30,0,330.63,363.39,22.9,20.1,0.164,1347037.1,1347037.1,3865,0,0,0,L,1122011218,1,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528006,568442.00
06/14/2019 12:00,2,0.783,ACTIVE,212.61,337.54,60.017,1560528004,"201051344001025","174011545737251",28.57,24.30,0,329.73,363.99,22.7,20.0,0.164,1330839.0,1330839.0,3864,0,0,0,L,1122011218,1,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528007,568443.00
06/14/2019 12:00,2,0.756,ACTIVE,212.83,339.04,60.017,1560528004,"201051344001093","174011545737251",28.45,22.50,0,329.73,363.09,21.8,19.1,0.155,1313640.8,1313640.8,3869,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528008,568444.00
06/14/2019 12:00,2,0.736,ACTIVE,212.83,338.74,60.017,1560528004,"201051344000458","174011545737251",28.47,26.00,0,330.93,361.29,21.2,18.6,0.159,1328889.8,1328889.8,3862,0,0,0,L,1122011218,1,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528009,568445.00
06/14/2019 12:00,2,0.785,ACTIVE,212.83,338.14,60.012,1560528004,"201051344000890","174011545737251",28.43,25.30,0,329.43,363.39,22.7,20.0,0.159,1328648.2,1328648.2,3870,0,0,0,L,1122011218,1,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528010,568446.00
06/14/2019 12:00,2,0.734,ACTIVE,212.61,338.44,60.017,1560528004,"201051344000988","174011545737251",18.63,24.00,0,330.93,355.28,13.9,11.5,0.110,1017256.9,1017256.9,3860,0,0,0,L,1122011218,1,121.10,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528011,568447.00
06/14/2019 12:00,2,0.734,ACTIVE,213.74,340.25,60.017,1560528004,"201051344000582","174011545737251",28.71,22.30,0,328.52,363.09,21.4,18.7,0.159,1306590.3,1306590.3,3861,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528012,568448.00
06/14/2019 12:00,2,0.760,ACTIVE,212.61,339.04,60.017,1560528004,"201051344000868","174011545737251",28.05,22.80,0,329.43,361.89,21.6,18.9,0.155,1314838.4,1314838.4,3867,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528013,568449.00
06/14/2019 12:00,2,0.709,ACTIVE,213.06,339.95,59.975,1560528004,"201051344000576","174011545737251",28.75,24.00,0,330.93,362.19,20.6,18.0,0.155,1332007.3,1332007.3,3873,0,0,0,L,1122011218,1,121.33,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528014,568450.00
06/14/2019 12:00,2,0.738,ACTIVE,212.83,339.04,60.022,1560528004,"201051344001158","174011545737251",28.27,24.50,0,330.63,362.79,21.2,18.5,0.159,1308974.9,1308974.9,3860,0,0,0,L,1122011218,1,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528015,568451.00
06/14/2019 12:00,2,0.729,ACTIVE,213.29,340.25,59.975,1560528004,"201051344000917","174011545737251",28.39,24.00,0,327.62,362.49,21.0,18.3,0.150,1323326.6,1323326.6,3868,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528016,568452.00
06/14/2019 12:00,2,0.779,ACTIVE,213.51,337.84,60.038,1560528004,"201051344000417","174011545737251",18.43,25.00,0,330.33,355.88,14.6,12.1,0.102,1053458.0,1053458.0,3877,0,0,0,L,1122011218,1,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528017,568453.00
06/14/2019 12:00,2,0.717,ACTIVE,213.51,340.55,60.022,1560528004,"201051344000685","174011545737251",28.57,24.00,0,330.03,363.09,20.7,18.1,0.164,1329679.8,1329679.8,3870,0,0,0,L,1122011218,1,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528018,568454.00
06/14/2019 12:00,2,0.740,ACTIVE,213.51,340.55,60.017,1560528004,"201051344000651","174011545737251",28.69,23.30,0,330.03,363.39,21.5,18.9,0.155,1323346.5,1323346.5,3868,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528019,568455.00
06/14/2019 12:00,2,0.734,ACTIVE,212.38,339.04,60.012,1560528004,"201051344000594","174011545737251",28.55,26.00,0,328.52,361.59,21.2,18.6,0.155,1334453.7,1334453.7,3869,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528020,568456.00
06/14/2019 12:00,2,0.729,ACTIVE,212.83,339.34,60.012,1560528004,"201051344000469","174011545737251",28.63,22.50,0,329.73,363.09,21.1,18.5,0.164,1314576.7,1314576.7,3867,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528021,568457.00
06/14/2019 12:00,2,0.793,ACTIVE,213.51,339.95,60.017,1560528004,"201051344000585","174011545737251",28.49,23.50,0,328.82,362.79,22.9,20.2,0.164,1337651.8,1337651.8,3862,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528022,568458.00
06/14/2019 12:00,2,0.717,ACTIVE,213.29,340.55,60.017,1560528004,"201051344000853","174011545737251",28.41,25.30,0,332.43,362.79,20.7,18.0,0.150,1337675.6,1337675.6,3864,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528022,568459.00
06/14/2019 12:00,2,0.717,ACTIVE,213.51,339.95,60.001,1560528004,"201051344001145","174011545737251",28.25,23.80,0,330.63,362.49,20.6,17.9,0.150,1338071.3,1338071.3,3876,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528023,568460.00
06/14/2019 12:00,2,0.729,ACTIVE,213.51,339.65,60.043,1560528004,"201051344000438","174011545737251",29.10,24.50,0,329.73,362.79,21.5,18.8,0.159,1331481.8,1331481.8,3866,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528024,568461.00
06/14/2019 12:00,2,0.811,ACTIVE,213.29,339.04,60.038,1560528004,"201051344001135","174011545737251",25.39,24.50,0,329.13,361.59,20.9,18.2,0.128,1318527.1,1318527.1,3865,0,0,0,L,1122011218,1,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528025,568462.00
06/14/2019 12:00,2,0.736,ACTIVE,212.83,338.14,60.012,1560528004,"201051344000983","174011545737251",28.29,24.50,0,329.43,361.29,21.2,18.5,0.155,1335630.9,1335630.9,3863,0,0,0,L,1122011218,1,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528026,568463.00
06/14/2019 12:00,2,0.742,ACTIVE,213.51,339.04,60.012,1560528004,"201051344001203","174011545737251",28.27,24.00,0,329.73,363.09,21.3,18.6,0.164,1326414.2,1326414.2,3868,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528027,568464.00
06/14/2019 12:00,2,0.701,ACTIVE,213.29,339.34,60.022,1560528004,"201051344001230","174011545737251",28.77,24.30,0,328.82,360.69,20.5,17.8,0.146,1321776.5,1321776.5,3883,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528028,568465.00
06/14/2019 12:00,2,0.740,ACTIVE,212.83,339.34,60.017,1560528004,"201051344000646","174011545737251",28.47,24.80,0,328.52,362.49,21.4,18.7,0.159,1315622.6,1315622.6,3878,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528029,568466.00
06/14/2019 12:00,2,0.738,ACTIVE,212.83,338.44,60.028,1560528004,"201051344000867","174011545737251",27.89,24.50,0,330.03,360.99,20.9,18.2,0.141,1312817.2,1312817.2,3864,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528030,568467.00
06/14/2019 12:00,2,0.707,ACTIVE,213.06,340.55,60.054,1560528004,"201051344000633","174011545737251",28.39,25.50,0,330.03,362.19,20.4,17.7,0.150,1310013.9,1310013.9,3871,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528031,568468.00
06/14/2019 12:00,2,0.756,ACTIVE,212.83,339.04,60.017,1560528004,"201051344000955","174011545737251",28.39,24.80,0,328.82,361.59,21.8,19.1,0.159,1336099.4,1336099.4,3872,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528032,568469.00
06/14/2019 12:00,2,0.701,ACTIVE,213.06,339.04,59.996,1560528004,"201051344000648","174011545737251",28.27,23.00,0,330.93,361.59,20.1,17.5,0.150,1324486.0,1324486.0,3862,0,0,0,L,1122011218,1,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528033,568470.00
06/14/2019 12:00,2,0.709,ACTIVE,213.06,339.34,60.006,1560528004,"201051344000645","174011545737251",27.63,23.80,0,330.93,361.29,19.9,17.3,0.141,1329842.3,1329842.3,3867,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528034,568471.00
06/14/2019 12:00,2,0.715,ACTIVE,212.83,339.34,60.038,1560528004,"201051344000569","174011545737251",28.23,24.50,0,330.33,360.99,20.5,17.8,0.155,1346472.4,1346472.4,3869,0,0,0,L,1122011218,1,120.88,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528035,568472.00
06/14/2019 12:00,2,0.758,ACTIVE,213.06,342.95,60.028,1560528004,"179051228000119","174011545737251",28.45,26.30,0,330.93,365.19,21.9,19.2,0.150,133017.4,133017.4,3898,0,0,0,L,46974696,1,121.33,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528035,568473.00
06/14/2019 12:15,2,1.186,ACTIVE,213.29,343.55,60.001,1560528904,"201051344000579","174011545737251",29.42,24.30,0,329.43,357.68,35.4,32.3,0.283,1347041.5,1347041.5,3866,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528905,568474.00
06/14/2019 12:15,2,1.229,ACTIVE,213.96,344.76,60.001,1560528904,"201051344001025","174011545737251",29.22,23.30,0,329.13,359.78,36.4,33.2,0.283,1330843.4,1330843.4,3865,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528906,568475.00
06/14/2019 12:15,2,1.189,ACTIVE,214.19,345.96,59.996,1560528904,"201051344001093","174011545737251",29.40,22.30,0,327.62,359.48,35.5,32.3,0.274,1313645.0,1313645.0,3870,0,0,0,L,1122011218,1,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528907,568476.00
06/14/2019 12:15,2,1.152,ACTIVE,213.29,343.25,59.996,1560528904,"201051344000458","174011545737251",29.06,24.50,0,329.73,357.08,34.0,30.9,0.278,1328893.9,1328893.9,3863,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528908,568477.00
06/14/2019 12:15,2,1.238,ACTIVE,213.74,344.45,60.006,1560528904,"201051344000890","174011545737251",29.04,24.30,0,330.63,359.48,36.5,33.3,0.283,1328652.6,1328652.6,3871,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528909,568478.00
06/14/2019 12:15,2,1.178,ACTIVE,213.29,342.35,59.975,1560528904,"201051344000988","174011545737251",18.92,23.00,0,328.82,351.97,22.6,19.9,0.181,1017259.4,1017259.4,3861,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528910,568479.00
06/14/2019 12:15,2,1.203,ACTIVE,214.41,346.26,59.990,1560528904,"201051344000582","174011545737251",28.86,21.80,0,330.63,360.69,35.2,32.0,0.287,1306594.5,1306594.5,3862,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528911,568480.00
06/14/2019 12:15,2,1.189,ACTIVE,213.06,343.55,59.975,1560528904,"201051344000868","174011545737251",29.00,22.00,0,328.22,357.38,35.0,31.8,0.274,1314842.7,1314842.7,3868,0,0,0,L,1122011218,1,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528912,568481.00
06/14/2019 12:15,2,1.156,ACTIVE,213.51,344.45,59.996,1560528904,"201051344000576","174011545737251",28.94,23.00,0,330.03,358.28,34.0,30.8,0.270,1332011.3,1332011.3,3874,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528913,568482.00
06/14/2019 12:15,2,1.176,ACTIVE,213.29,344.15,59.985,1560528904,"201051344001158","174011545737251",29.04,23.50,0,329.73,358.28,34.6,31.4,0.283,1308979.0,1308979.0,3861,0,0,0,L,1122011218,1,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528914,568483.00
06/14/2019 12:15,2,1.195,ACTIVE,214.19,345.36,60.022,1560528904,"201051344000917","174011545737251",29.32,23.00,0,329.73,359.48,35.5,32.3,0.283,1323330.8,1323330.8,3869,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528915,568484.00
06/14/2019 12:15,2,1.234,ACTIVE,213.96,342.05,60.006,1560528904,"201051344000417","174011545737251",19.04,24.00,0,330.03,351.67,23.9,21.1,0.186,1053460.7,1053460.7,3878,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528916,568485.00
06/14/2019 12:15,2,1.203,ACTIVE,214.19,346.26,60.028,1560528904,"201051344000685","174011545737251",28.90,23.00,0,330.03,360.38,35.2,32.1,0.301,1329683.9,1329683.9,3871,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528916,568486.00
06/14/2019 12:15,2,1.234,ACTIVE,214.41,345.96,60.001,1560528904,"201051344000651","174011545737251",28.92,22.30,0,330.63,360.38,36.2,33.0,0.278,1323350.8,1323350.8,3869,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528917,568487.00
06/14/2019 12:15,2,1.189,ACTIVE,213.06,343.25,60.012,1560528904,"201051344000594","174011545737251",29.18,25.00,0,326.42,357.98,35.1,32.0,0.278,1334457.9,1334457.9,3870,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528918,568488.00
