ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 12:15,2,1.191,ACTIVE,213.51,344.45,59.996,1560528904,"201051344000469","174011545737251",29.04,21.80,0,328.22,358.28,35.1,31.9,0.296,1314581.0,1314581.0,3868,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528919,568489.00
06/14/2019 12:15,2,1.270,ACTIVE,214.19,346.56,59.996,1560528904,"201051344000585","174011545737251",29.46,22.80,0,329.43,361.29,37.9,34.6,0.305,1337656.5,1337656.5,3863,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528920,568490.00
06/14/2019 12:15,2,1.184,ACTIVE,213.96,345.66,60.001,1560528904,"201051344000853","174011545737251",29.14,24.00,0,330.93,359.18,35.0,31.8,0.274,1337679.8,1337679.8,3865,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528921,568491.00
06/14/2019 12:15,2,1.215,ACTIVE,213.96,345.66,60.006,1560528904,"201051344001145","174011545737251",29.06,22.80,0,331.23,360.08,35.8,32.6,0.287,1338075.5,1338075.5,3877,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528922,568492.00
06/14/2019 12:15,2,1.221,ACTIVE,213.96,345.36,60.001,1560528904,"201051344000438","174011545737251",29.50,23.50,0,329.43,360.38,36.5,33.3,0.287,1331486.2,1331486.2,3867,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528923,568493.00
06/14/2019 12:15,2,1.258,ACTIVE,213.74,344.45,60.006,1560528904,"201051344001135","174011545737251",29.26,23.30,0,330.33,359.48,37.3,34.1,0.283,1318531.6,1318531.6,3866,0,0,0,L,1122011218,1,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528924,568494.00
06/14/2019 12:15,2,1.189,ACTIVE,213.51,343.55,60.006,1560528904,"201051344000983","174011545737251",29.42,23.80,0,329.13,357.98,35.5,32.3,0.287,1335635.2,1335635.2,3864,0,0,0,L,1122011218,1,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528925,568495.00
06/14/2019 12:15,2,1.242,ACTIVE,213.96,345.06,60.001,1560528904,"201051344001203","174011545737251",29.20,23.00,0,330.03,360.99,36.7,33.5,0.296,1326418.5,1326418.5,3869,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528926,568496.00
06/14/2019 12:15,2,1.197,ACTIVE,213.74,344.76,60.001,1560528904,"201051344001230","174011545737251",29.58,23.30,0,327.32,358.58,35.9,32.7,0.283,1321780.7,1321780.7,3884,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528927,568497.00
06/14/2019 12:15,2,1.234,ACTIVE,213.51,345.36,60.012,1560528904,"201051344000646","174011545737251",29.28,23.80,0,329.13,360.08,36.6,33.4,0.301,1315627.0,1315627.0,3879,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528928,568498.00
06/14/2019 12:15,2,1.213,ACTIVE,213.29,342.65,59.996,1560528904,"201051344000867","174011545737251",29.00,23.80,0,328.82,357.98,35.7,32.5,0.283,1312821.6,1312821.6,3865,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528929,568499.00
06/14/2019 12:15,2,1.188,ACTIVE,213.74,345.96,60.001,1560528904,"201051344000633","174011545737251",29.18,24.00,0,329.43,359.18,35.1,32.0,0.278,1310018.1,1310018.1,3872,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528929,568500.00
06/14/2019 12:15,2,1.254,ACTIVE,213.51,344.76,60.006,1560528904,"201051344000955","174011545737251",29.10,23.50,0,329.43,358.88,37.0,33.8,0.292,1336103.9,1336103.9,3873,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528930,568501.00
06/14/2019 12:15,2,1.174,ACTIVE,213.51,343.85,59.990,1560528904,"201051344000648","174011545737251",29.02,22.50,0,329.73,358.28,34.6,31.5,0.274,1324490.2,1324490.2,3863,0,0,0,L,1122011218,1,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528931,568502.00
06/14/2019 12:15,2,1.170,ACTIVE,213.74,344.15,59.996,1560528904,"201051344000645","174011545737251",29.16,23.00,0,330.03,358.88,34.6,31.5,0.274,1329846.4,1329846.4,3868,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528932,568503.00
06/14/2019 12:15,2,1.195,ACTIVE,213.51,344.15,60.006,1560528904,"201051344000569","174011545737251",29.24,23.50,0,329.73,358.58,35.4,32.3,0.287,1346476.7,1346476.7,3870,0,0,0,L,1122011218,1,121.10,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528933,568504.00
06/14/2019 12:15,2,1.232,ACTIVE,213.51,348.06,60.049,1560528904,"179051228000119","174011545737251",29.62,25.30,0,329.73,361.29,37.0,33.8,0.287,133022.0,133022.0,3899,0,0,0,L,46974696,1,121.55,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560528934,568505.00
06/14/2019 12:30,2,0.426,ACTIVE,212.38,334.84,60.022,1560529804,"201051344000579","174011545737251",27.99,23.50,0,330.93,360.08,12.1,9.8,0.062,1347046.0,1347046.0,3867,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529805,568506.00
06/14/2019 12:30,2,0.400,ACTIVE,212.61,334.54,60.017,1560529804,"201051344001025","174011545737251",28.11,22.30,0,330.93,362.19,11.5,9.1,0.066,1330847.9,1330847.9,3866,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529806,568507.00
06/14/2019 12:30,2,0.404,ACTIVE,212.61,335.44,60.017,1560529804,"201051344001093","174011545737251",27.87,21.50,0,330.63,361.89,11.5,9.2,0.057,1313649.3,1313649.3,3871,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529807,568508.00
06/14/2019 12:30,2,0.402,ACTIVE,212.38,335.14,60.022,1560529804,"201051344000458","174011545737251",26.46,23.80,0,330.33,359.48,10.8,8.5,0.062,1328898.1,1328898.1,3864,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529808,568509.00
06/14/2019 12:30,2,0.418,ACTIVE,212.38,334.24,60.017,1560529804,"201051344000890","174011545737251",27.69,23.50,0,330.63,361.89,11.8,9.4,0.062,1328657.1,1328657.1,3872,0,0,0,L,1122011218,1,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529809,568510.00
06/14/2019 12:30,2,0.365,ACTIVE,212.38,336.34,59.990,1560529804,"201051344000988","174011545737251",18.21,22.30,0,330.63,354.37,6.8,4.6,0.031,1017261.9,1017261.9,3862,0,0,0,L,1122011218,1,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529810,568511.00
06/14/2019 12:30,2,0.391,ACTIVE,213.06,335.74,60.033,1560529804,"201051344000582","174011545737251",27.59,21.30,0,330.63,362.19,11.0,8.7,0.057,1306598.7,1306598.7,3863,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529811,568512.00
06/14/2019 12:30,2,0.404,ACTIVE,212.38,336.04,60.022,1560529804,"201051344000868","174011545737251",27.27,21.30,0,329.13,359.78,11.2,8.9,0.062,1314846.9,1314846.9,3869,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529812,568513.00
06/14/2019 12:30,2,0.387,ACTIVE,213.06,336.64,60.022,1560529804,"201051344000576","174011545737251",27.19,22.30,0,331.53,359.78,10.7,8.4,0.057,1332015.4,1332015.4,3875,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529813,568514.00
06/14/2019 12:30,2,0.375,ACTIVE,212.38,335.74,60.012,1560529804,"201051344001158","174011545737251",28.17,22.50,0,330.33,360.08,10.8,8.5,0.062,1308983.1,1308983.1,3862,0,0,0,L,1122011218,1,121.10,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529814,568515.00
06/14/2019 12:30,2,0.393,ACTIVE,212.61,335.74,60.012,1560529804,"201051344000917","174011545737251",27.49,22.30,0,329.73,361.59,10.9,8.6,0.066,1323335.0,1323335.0,3870,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529815,568516.00
06/14/2019 12:30,2,0.412,ACTIVE,212.61,333.93,59.980,1560529804,"201051344000417","174011545737251",18.37,23.00,0,331.23,353.77,7.7,5.5,0.035,1053463.4,1053463.4,3879,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529816,568517.00
06/14/2019 12:30,2,0.371,ACTIVE,212.83,336.04,60.017,1560529804,"201051344000685","174011545737251",27.83,22.30,0,331.23,362.79,10.5,8.2,0.062,1329688.0,1329688.0,3872,0,0,0,L,1122011218,1,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529817,568518.00
06/14/2019 12:30,2,0.387,ACTIVE,212.83,336.04,60.017,1560529804,"201051344000651","174011545737251",27.99,21.50,0,331.23,362.49,11.0,8.7,0.062,1323355.1,1323355.1,3870,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529818,568519.00
06/14/2019 12:30,2,0.393,ACTIVE,212.38,335.74,60.006,1560529804,"201051344000594","174011545737251",27.87,24.00,0,328.52,359.48,11.1,8.8,0.062,1334462.1,1334462.1,3871,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529818,568520.00
06/14/2019 12:30,2,0.410,ACTIVE,212.61,336.04,60.012,1560529804,"201051344000469","174011545737251",26.48,21.00,0,329.13,360.99,11.0,8.7,0.071,1314585.2,1314585.2,3869,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529819,568521.00
06/14/2019 12:30,2,0.436,ACTIVE,212.83,336.04,60.049,1560529804,"201051344000585","174011545737251",27.91,22.00,0,330.63,361.59,12.3,10.0,0.071,1337661.1,1337661.1,3864,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529820,568522.00
06/14/2019 12:30,2,0.385,ACTIVE,213.06,337.24,60.012,1560529804,"201051344000853","174011545737251",27.59,23.00,0,331.83,360.69,10.8,8.5,0.062,1337683.9,1337683.9,3866,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529821,568523.00
06/14/2019 12:30,2,0.383,ACTIVE,212.83,335.74,60.012,1560529804,"201051344001145","174011545737251",27.83,22.00,0,331.83,362.19,10.8,8.5,0.062,1338079.6,1338079.6,3878,0,0,0,L,1122011218,1,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529822,568524.00
06/14/2019 12:30,2,0.400,ACTIVE,212.83,335.44,60.012,1560529804,"201051344000438","174011545737251",28.01,22.50,0,331.23,362.79,11.4,9.1,0.062,1331490.5,1331490.5,3868,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529823,568525.00
06/14/2019 12:30,2,0.428,ACTIVE,212.38,334.84,60.006,1560529804,"201051344001135","174011545737251",27.89,22.30,0,330.33,361.29,12.1,9.8,0.066,1318536.1,1318536.1,3867,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529824,568526.00
06/14/2019 12:30,2,0.404,ACTIVE,212.61,335.74,60.028,1560529804,"201051344000983","174011545737251",27.87,22.80,0,329.13,360.08,11.4,9.1,0.066,1335639.4,1335639.4,3865,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529825,568527.00
06/14/2019 12:30,2,0.404,ACTIVE,212.61,335.14,60.054,1560529804,"201051344001203","174011545737251",27.63,22.30,0,330.63,363.09,11.3,9.0,0.062,1326422.7,1326422.7,3870,0,0,0,L,1122011218,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529826,568528.00
06/14/2019 12:30,2,0.387,ACTIVE,212.38,334.24,60.006,1560529804,"201051344001230","174011545737251",27.81,22.50,0,329.13,360.99,10.9,8.6,0.062,1321784.8,1321784.8,3885,0,0,0,L,1122011218,1,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529827,568529.00
06/14/2019 12:30,2,0.406,ACTIVE,212.16,335.44,60.017,1560529804,"201051344000646","174011545737251",27.99,22.80,0,330.03,361.59,11.6,9.2,0.053,1315631.2,1315631.2,3880,0,0,0,L,1122011218,1,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529828,568530.00
06/14/2019 12:30,2,0.393,ACTIVE,212.61,334.84,60.006,1560529804,"201051344000867","174011545737251",28.27,23.00,0,330.03,359.18,11.3,8.9,0.057,1312825.7,1312825.7,3866,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529829,568531.00
06/14/2019 12:30,2,0.396,ACTIVE,213.06,337.54,60.017,1560529804,"201051344000633","174011545737251",27.37,23.00,0,330.93,360.99,11.0,8.7,0.062,1310022.2,1310022.2,3873,0,0,0,L,1122011218,1,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529830,568532.00
06/14/2019 12:30,2,0.410,ACTIVE,212.16,334.84,60.022,1560529804,"201051344000955","174011545737251",28.31,22.50,0,330.03,360.99,11.8,9.5,0.062,1336108.2,1336108.2,3874,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529830,568533.00
06/14/2019 12:30,2,0.395,ACTIVE,212.61,335.44,60.022,1560529804,"201051344000648","174011545737251",27.67,21.80,0,330.93,360.69,11.1,8.7,0.062,1324494.2,1324494.2,3864,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529831,568534.00
06/14/2019 12:30,2,0.383,ACTIVE,212.83,336.04,59.975,1560529804,"201051344000645","174011545737251",27.45,22.50,0,331.23,360.38,10.7,8.4,0.057,1329850.4,1329850.4,3869,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529832,568535.00
06/14/2019 12:30,2,0.400,ACTIVE,212.61,336.04,60.017,1560529804,"201051344000569","174011545737251",27.71,22.50,0,330.63,360.99,11.3,8.9,0.062,1346480.8,1346480.8,3871,0,0,0,L,1122011218,1,120.88,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529834,568536.00
06/14/2019 12:30,2,0.428,ACTIVE,212.83,339.04,60.012,1560529804,"179051228000119","174011545737251",28.45,24.50,0,331.23,364.89,12.4,10.0,0.057,133026.3,133026.3,3900,0,0,0,L,46974696,1,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560529834,568537.00
06/14/2019 12:45,2,0.297,ACTIVE,212.38,334.24,60.001,1560530704,"201051344000579","174011545737251",28.01,22.00,0,328.52,342.05,8.4,6.2,0.027,1347048.1,1347048.1,3868,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530706,568538.00
06/14/2019 12:45,2,0.270,ACTIVE,212.83,334.54,60.001,1560530704,"201051344001025","174011545737251",27.47,20.70,0,328.82,342.05,7.5,5.3,0.027,1330849.8,1330849.8,3867,0,0,0,L,1122011218,1,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530706,568539.00
06/14/2019 12:45,2,0.275,ACTIVE,213.06,335.44,60.001,1560530704,"201051344001093","174011545737251",28.07,20.30,0,328.52,342.05,7.8,5.7,0.027,1313651.3,1313651.3,3872,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530707,568540.00
06/14/2019 12:45,2,0.262,ACTIVE,212.38,333.33,60.001,1560530704,"201051344000458","174011545737251",27.53,22.30,0,328.82,342.05,7.3,5.1,0.027,1328899.9,1328899.9,3865,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530708,568541.00
06/14/2019 12:45,2,0.275,ACTIVE,212.83,334.54,60.001,1560530704,"201051344000890","174011545737251",28.35,22.00,0,328.22,342.35,8.0,5.7,0.027,1328659.1,1328659.1,3873,0,0,0,L,1122011218,1,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530709,568542.00
06/14/2019 12:45,2,0.242,ACTIVE,212.38,335.14,60.001,1560530704,"201051344000988","174011545737251",17.91,20.70,0,327.92,342.05,4.4,2.3,0.018,1017262.8,1017262.8,3863,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530710,568543.00
06/14/2019 12:45,2,0.264,ACTIVE,213.51,335.44,59.996,1560530704,"201051344000582","174011545737251",27.19,19.80,0,328.82,342.05,7.3,5.1,0.031,1306600.5,1306600.5,3864,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530711,568544.00
06/14/2019 12:45,2,0.271,ACTIVE,212.38,334.24,60.001,1560530704,"201051344000868","174011545737251",27.15,19.80,0,328.82,341.75,7.5,5.3,0.027,1314848.8,1314848.8,3870,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530712,568545.00
06/14/2019 12:45,2,0.250,ACTIVE,212.83,336.04,59.990,1560530704,"201051344000576","174011545737251",28.19,20.70,0,329.73,342.95,7.2,5.0,0.022,1332017.1,1332017.1,3876,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530713,568546.00
06/14/2019 12:45,2,0.256,ACTIVE,212.38,333.93,60.033,1560530704,"201051344001158","174011545737251",27.21,21.00,0,328.22,342.65,7.1,4.9,0.031,1308984.9,1308984.9,3863,0,0,0,L,1122011218,1,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530714,568547.00
06/14/2019 12:45,2,0.254,ACTIVE,213.29,336.04,59.996,1560530704,"201051344000917","174011545737251",28.11,20.70,0,327.32,342.95,7.3,5.1,0.031,1323336.7,1323336.7,3871,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530715,568548.00
06/14/2019 12:45,2,0.305,ACTIVE,213.06,334.84,60.006,1560530704,"201051344000417","174011545737251",17.95,21.50,0,328.82,339.95,5.5,3.4,0.009,1053464.6,1053464.6,3880,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530716,568549.00
06/14/2019 12:45,2,0.234,ACTIVE,213.29,336.04,60.001,1560530704,"201051344000685","174011545737251",28.25,20.70,0,328.82,342.65,6.8,4.6,0.031,1329689.7,1329689.7,3873,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530717,568550.00
06/14/2019 12:45,2,0.264,ACTIVE,213.06,335.14,60.006,1560530704,"201051344000651","174011545737251",27.53,19.80,0,329.43,342.35,7.3,5.2,0.027,1323356.9,1323356.9,3871,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530718,568551.00
06/14/2019 12:45,2,0.260,ACTIVE,212.16,334.54,59.996,1560530704,"201051344000594","174011545737251",28.27,22.50,0,327.92,342.95,7.5,5.3,0.027,1334463.9,1334463.9,3872,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530719,568552.00
06/14/2019 12:45,2,0.268,ACTIVE,212.61,334.24,60.001,1560530704,"201051344000469","174011545737251",27.91,19.30,0,327.62,342.65,7.6,5.4,0.031,1314587.0,1314587.0,3870,0,0,0,L,1122011218,1,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530720,568553.00
06/14/2019 12:45,2,0.295,ACTIVE,213.29,335.14,60.028,1560530704,"201051344000585","174011545737251",27.89,20.70,0,327.92,342.95,8.3,6.1,0.031,1337663.2,1337663.2,3865,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530721,568554.00
06/14/2019 12:45,2,0.260,ACTIVE,213.06,336.04,60.001,1560530704,"201051344000853","174011545737251",27.65,21.30,0,330.63,344.76,7.3,5.1,0.027,1337685.6,1337685.6,3867,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530722,568555.00
06/14/2019 12:45,2,0.246,ACTIVE,213.29,335.74,60.001,1560530704,"201051344001145","174011545737251",27.83,20.30,0,330.03,342.65,7.0,4.8,0.027,1338081.4,1338081.4,3879,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530723,568556.00
06/14/2019 12:45,2,0.273,ACTIVE,213.06,334.84,59.985,1560530704,"201051344000438","174011545737251",27.89,20.70,0,328.82,342.95,7.7,5.5,0.031,1331492.4,1331492.4,3869,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530724,568557.00
06/14/2019 12:45,2,0.295,ACTIVE,212.83,334.24,60.001,1560530704,"201051344001135","174011545737251",27.33,20.70,0,327.62,342.05,8.2,6.0,0.022,1318538.1,1318538.1,3868,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530725,568558.00
06/14/2019 12:45,2,0.271,ACTIVE,212.61,334.54,59.996,1560530704,"201051344000983","174011545737251",27.97,21.30,0,329.13,342.05,7.8,5.6,0.027,1335641.3,1335641.3,3866,0,0,0,L,1122011218,1,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530726,568559.00
06/14/2019 12:45,2,0.273,ACTIVE,213.06,334.24,59.990,1560530704,"201051344001203","174011545737251",27.06,20.70,0,330.03,343.55,7.5,5.4,0.031,1326424.6,1326424.6,3871,0,0,0,L,1122011218,1,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530727,568560.00
06/14/2019 12:45,2,0.266,ACTIVE,212.83,333.93,59.990,1560530704,"201051344001230","174011545737251",27.33,21.00,0,327.32,341.15,7.4,5.2,0.027,1321786.6,1321786.6,3886,0,0,0,L,1122011218,1,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530728,568561.00
06/14/2019 12:45,2,0.283,ACTIVE,212.61,334.54,60.006,1560530704,"201051344000646","174011545737251",26.88,21.50,0,327.92,342.35,7.8,5.6,0.031,1315633.1,1315633.1,3881,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530729,568562.00
06/14/2019 12:45,2,0.273,ACTIVE,212.61,333.63,60.001,1560530704,"201051344000867","174011545737251",27.27,21.50,0,328.82,341.75,7.6,5.4,0.027,1312827.6,1312827.6,3867,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530729,568563.00
06/14/2019 12:45,2,0.268,ACTIVE,213.06,336.34,60.001,1560530704,"201051344000633","174011545737251",27.61,21.30,0,328.82,344.45,7.5,5.3,0.027,1310024.0,1310024.0,3874,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530730,568564.00
06/14/2019 12:45,2,0.279,ACTIVE,212.61,334.84,60.012,1560530704,"201051344000955","174011545737251",28.47,21.00,0,327.92,341.75,8.1,5.9,0.022,1336110.2,1336110.2,3875,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530731,568565.00
06/14/2019 12:45,2,0.270,ACTIVE,212.61,333.93,60.006,1560530704,"201051344000648","174011545737251",27.14,20.00,0,329.43,342.95,7.5,5.3,0.027,1324496.0,1324496.0,3865,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530732,568566.00
06/14/2019 12:45,2,0.248,ACTIVE,212.83,334.84,60.001,1560530704,"201051344000645","174011545737251",27.27,21.00,0,329.43,343.25,6.9,4.8,0.027,1329852.1,1329852.1,3870,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530733,568567.00
06/14/2019 12:45,2,0.266,ACTIVE,212.38,334.54,59.990,1560530704,"201051344000569","174011545737251",27.83,21.00,0,329.73,342.95,7.5,5.4,0.027,1346482.6,1346482.6,3872,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530734,568568.00
06/14/2019 12:45,2,0.307,ACTIVE,212.61,337.54,60.001,1560530704,"179051228000119","174011545737251",27.65,23.00,0,329.73,346.26,8.7,6.4,0.027,133028.4,133028.4,3901,0,0,0,L,46974696,1,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560530735,568569.00
06/14/2019 13:00,2,0.994,ACTIVE,213.51,342.65,60.028,1560531605,"201051344000579","174011545737251",29.52,21.30,0,329.13,354.07,29.8,26.8,0.225,1347052.0,1347052.0,3869,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531606,568570.00
06/14/2019 13:00,2,1.023,ACTIVE,213.51,342.35,60.043,1560531605,"201051344001025","174011545737251",29.10,20.00,0,329.13,354.97,30.2,27.2,0.239,1330853.6,1330853.6,3868,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531607,568571.00
06/14/2019 13:00,2,0.992,ACTIVE,213.74,343.25,60.033,1560531605,"201051344001093","174011545737251",29.48,19.80,0,329.13,354.67,29.6,26.7,0.225,1313655.1,1313655.1,3873,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531608,568572.00
06/14/2019 13:00,2,0.961,ACTIVE,213.29,342.05,60.017,1560531605,"201051344000458","174011545737251",29.34,21.30,0,328.22,353.47,28.6,25.7,0.221,1328903.6,1328903.6,3866,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531609,568573.00
06/14/2019 13:00,2,1.025,ACTIVE,213.51,342.05,60.012,1560531605,"201051344000890","174011545737251",29.36,21.30,0,329.13,354.67,30.5,27.5,0.230,1328663.0,1328663.0,3874,0,0,0,L,1122011218,1,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531610,568574.00
06/14/2019 13:00,2,0.979,ACTIVE,213.06,340.85,60.017,1560531605,"201051344000988","174011545737251",19.02,20.00,0,325.22,349.56,18.9,16.3,0.150,1017265.0,1017265.0,3864,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531610,568575.00
06/14/2019 13:00,2,0.994,ACTIVE,214.19,343.25,60.017,1560531605,"201051344000582","174011545737251",29.18,19.30,0,329.73,355.58,29.4,26.5,0.230,1306604.2,1306604.2,3865,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531611,568576.00
06/14/2019 13:00,2,0.996,ACTIVE,213.06,341.75,60.022,1560531605,"201051344000868","174011545737251",29.14,19.30,0,327.92,353.77,29.4,26.5,0.225,1314852.6,1314852.6,3871,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531612,568577.00
06/14/2019 13:00,2,0.961,ACTIVE,213.74,343.25,60.022,1560531605,"201051344000576","174011545737251",29.44,19.80,0,329.43,354.97,28.6,25.7,0.221,1332020.8,1332020.8,3877,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531613,568578.00
06/14/2019 13:00,2,0.977,ACTIVE,213.29,341.75,60.017,1560531605,"201051344001158","174011545737251",29.34,20.00,0,328.52,354.07,29.0,26.1,0.230,1308988.6,1308988.6,3864,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531614,568579.00
06/14/2019 13:00,2,1.006,ACTIVE,213.74,343.85,60.028,1560531605,"201051344000917","174011545737251",28.82,20.00,0,327.32,354.97,29.4,26.5,0.225,1323340.5,1323340.5,3872,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531615,568580.00
06/14/2019 13:00,2,1.027,ACTIVE,213.74,340.55,60.017,1560531605,"201051344000417","174011545737251",19.36,20.70,0,325.52,348.36,20.2,17.6,0.150,1053467.1,1053467.1,3881,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531616,568581.00
06/14/2019 13:00,2,0.990,ACTIVE,213.74,344.15,60.028,1560531605,"201051344000685","174011545737251",29.24,20.00,0,329.43,355.28,29.4,26.4,0.243,1329693.3,1329693.3,3874,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531617,568582.00
06/14/2019 13:00,2,1.016,ACTIVE,213.74,343.55,59.996,1560531605,"201051344000651","174011545737251",29.46,19.30,0,329.73,355.28,30.3,27.4,0.234,1323360.8,1323360.8,3872,0,0,0,L,1122011218,1,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531618,568583.00
06/14/2019 13:00,2,1.012,ACTIVE,212.83,341.75,60.006,1560531605,"201051344000594","174011545737251",29.02,21.50,0,327.02,353.47,29.8,26.8,0.225,1334467.7,1334467.7,3873,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531619,568584.00
06/14/2019 13:00,2,0.980,ACTIVE,213.29,342.35,59.980,1560531605,"201051344000469","174011545737251",29.72,18.70,0,327.62,354.07,29.6,26.6,0.239,1314590.8,1314590.8,3871,0,0,0,L,1122011218,1,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531620,568585.00
06/14/2019 13:00,2,1.062,ACTIVE,213.74,343.25,60.017,1560531605,"201051344000585","174011545737251",29.52,20.00,0,328.52,355.88,31.8,28.8,0.247,1337667.3,1337667.3,3866,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531621,568586.00
06/14/2019 13:00,2,0.996,ACTIVE,213.74,343.85,60.012,1560531605,"201051344000853","174011545737251",29.26,20.30,0,330.33,355.58,29.5,26.6,0.230,1337689.4,1337689.4,3868,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531622,568587.00
06/14/2019 13:00,2,0.998,ACTIVE,213.74,342.95,59.969,1560531605,"201051344001145","174011545737251",29.60,19.80,0,329.13,355.58,30.0,27.0,0.234,1338085.1,1338085.1,3880,0,0,0,L,1122011218,1,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531623,568588.00
06/14/2019 13:00,2,1.023,ACTIVE,213.74,342.65,60.006,1560531605,"201051344000438","174011545737251",29.70,20.00,0,330.03,356.18,30.8,27.8,0.239,1331496.3,1331496.3,3870,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531624,568589.00
06/14/2019 13:00,2,1.066,ACTIVE,213.29,342.35,59.990,1560531605,"201051344001135","174011545737251",29.16,19.80,0,328.22,354.97,31.6,28.5,0.239,1318542.2,1318542.2,3869,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531624,568590.00
06/14/2019 13:00,2,1.002,ACTIVE,213.29,342.05,60.012,1560531605,"201051344000983","174011545737251",29.52,20.30,0,327.92,354.37,30.0,27.0,0.230,1335645.2,1335645.2,3867,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531625,568591.00
06/14/2019 13:00,2,1.035,ACTIVE,213.74,343.25,59.980,1560531605,"201051344001203","174011545737251",29.26,20.00,0,329.73,356.78,30.7,27.7,0.243,1326428.5,1326428.5,3872,0,0,0,L,1122011218,1,122.91,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531626,568592.00
06/14/2019 13:00,2,1.018,ACTIVE,213.29,342.35,60.001,1560531605,"201051344001230","174011545737251",29.36,20.30,0,328.22,353.77,30.3,27.3,0.234,1321790.4,1321790.4,3887,0,0,0,L,1122011218,1,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531627,568593.00
06/14/2019 13:00,2,1.033,ACTIVE,213.06,342.95,60.006,1560531605,"201051344000646","174011545737251",29.70,20.70,0,327.62,355.58,31.1,28.1,0.239,1315637.1,1315637.1,3882,0,0,0,L,1122011218,1,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531628,568594.00
06/14/2019 13:00,2,1.021,ACTIVE,213.51,341.15,59.996,1560531605,"201051344000867","174011545737251",29.30,21.00,0,327.62,354.37,30.4,27.4,0.234,1312831.5,1312831.5,3868,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531629,568595.00
06/14/2019 13:00,2,1.008,ACTIVE,213.74,343.55,60.006,1560531605,"201051344000633","174011545737251",29.26,20.30,0,327.02,355.88,29.9,26.9,0.234,1310027.8,1310027.8,3875,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531630,568596.00
06/14/2019 13:00,2,1.041,ACTIVE,213.06,342.65,59.996,1560531605,"201051344000955","174011545737251",29.68,20.30,0,327.92,354.37,31.3,28.3,0.247,1336114.3,1336114.3,3876,0,0,0,L,1122011218,1,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531631,568597.00
06/14/2019 13:00,2,0.984,ACTIVE,213.29,342.65,59.969,1560531605,"201051344000648","174011545737251",29.70,19.50,0,329.73,354.37,29.6,26.7,0.234,1324499.8,1324499.8,3866,0,0,0,L,1122011218,1,121.33,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531632,568598.00
06/14/2019 13:00,2,0.988,ACTIVE,213.74,343.55,60.001,1560531605,"201051344000645","174011545737251",29.46,20.00,0,329.43,354.97,29.5,26.6,0.230,1329855.8,1329855.8,3871,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531633,568599.00
06/14/2019 13:00,2,1.010,ACTIVE,213.51,342.95,59.996,1560531605,"201051344000569","174011545737251",29.76,20.30,0,328.82,354.67,30.5,27.5,0.234,1346486.5,1346486.5,3873,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531634,568600.00
06/14/2019 13:00,2,1.061,ACTIVE,213.51,346.26,60.001,1560531605,"179051228000119","174011545737251",29.58,22.30,0,329.13,357.68,31.8,28.8,0.239,133032.6,133032.6,3902,0,0,0,L,46974696,1,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560531635,568601.00
06/14/2019 13:15,2,1.330,ACTIVE,213.74,345.66,59.975,1560532504,"201051344000579","174011545737251",29.48,21.50,0,330.33,365.19,39.8,36.5,0.318,1347060.4,1347060.4,3870,0,0,0,L,1122011218,1,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532505,568602.00
06/14/2019 13:15,2,1.348,ACTIVE,213.96,345.06,60.006,1560532504,"201051344001025","174011545737251",29.78,20.70,0,331.23,366.40,40.7,37.3,0.323,1330862.1,1330862.1,3869,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532506,568603.00
06/14/2019 13:15,2,1.305,ACTIVE,213.96,346.86,59.985,1560532504,"201051344001093","174011545737251",29.90,20.00,0,331.83,365.49,39.6,36.3,0.301,1313663.4,1313663.4,3874,0,0,0,L,1122011218,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532507,568604.00
06/14/2019 13:15,2,1.271,ACTIVE,213.51,344.76,59.990,1560532504,"201051344000458","174011545737251",29.56,21.50,0,330.63,363.99,38.1,34.8,0.314,1328911.6,1328911.6,3867,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532508,568605.00
06/14/2019 13:15,2,1.338,ACTIVE,213.74,345.96,60.028,1560532504,"201051344000890","174011545737251",29.78,21.50,0,330.63,365.80,40.4,37.1,0.323,1328671.5,1328671.5,3875,0,0,0,L,1122011218,1,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532509,568606.00
06/14/2019 13:15,2,1.309,ACTIVE,213.74,343.25,60.028,1560532504,"201051344000988","174011545737251",19.14,20.00,0,330.03,357.08,25.4,22.6,0.203,1017270.1,1017270.1,3865,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532510,568607.00
06/14/2019 13:15,2,1.314,ACTIVE,214.41,346.86,59.990,1560532504,"201051344000582","174011545737251",29.32,19.50,0,331.23,366.40,39.1,35.8,0.314,1306612.4,1306612.4,3866,0,0,0,L,1122011218,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532511,568608.00
06/14/2019 13:15,2,1.303,ACTIVE,213.29,345.06,59.996,1560532504,"201051344000868","174011545737251",29.36,19.50,0,329.73,364.59,38.8,35.5,0.309,1314860.8,1314860.8,3872,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532512,568609.00
06/14/2019 13:15,2,1.266,ACTIVE,213.96,345.66,60.022,1560532504,"201051344000576","174011545737251",29.52,20.30,0,331.23,365.49,37.9,34.7,0.301,1332028.8,1332028.8,3878,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532513,568610.00
06/14/2019 13:15,2,1.299,ACTIVE,213.74,345.36,59.985,1560532504,"201051344001158","174011545737251",29.00,20.70,0,330.03,365.19,38.2,34.9,0.314,1308996.6,1308996.6,3865,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532514,568611.00
06/14/2019 13:15,2,1.316,ACTIVE,214.19,346.86,59.996,1560532504,"201051344000917","174011545737251",29.00,21.00,0,330.93,365.49,38.7,35.4,0.318,1323348.6,1323348.6,3873,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532515,568612.00
06/14/2019 13:15,2,1.355,ACTIVE,213.96,342.65,59.948,1560532504,"201051344000417","174011545737251",19.12,21.30,0,330.33,356.18,26.2,23.4,0.203,1053472.5,1053472.5,3882,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532516,568613.00
06/14/2019 13:15,2,1.283,ACTIVE,213.96,346.56,59.996,1560532504,"201051344000685","174011545737251",29.68,20.30,0,331.23,366.40,38.6,35.4,0.327,1329701.5,1329701.5,3875,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532517,568614.00
06/14/2019 13:15,2,1.328,ACTIVE,214.19,346.86,59.985,1560532504,"201051344000651","174011545737251",29.36,19.80,0,331.23,366.40,39.5,36.2,0.309,1323369.1,1323369.1,3873,0,0,0,L,1122011218,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532518,568615.00
06/14/2019 13:15,2,1.281,ACTIVE,213.29,344.45,59.996,1560532504,"201051344000594","174011545737251",29.64,21.80,0,329.13,363.99,38.5,35.2,0.305,1334475.9,1334475.9,3874,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532518,568616.00
06/14/2019 13:15,2,1.273,ACTIVE,213.74,345.06,59.996,1560532504,"201051344000469","174011545737251",29.60,19.30,0,330.03,364.59,38.2,35.0,0.305,1314599.0,1314599.0,3872,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532519,568617.00
06/14/2019 13:15,2,1.359,ACTIVE,214.19,346.86,60.022,1560532504,"201051344000585","174011545737251",29.60,20.70,0,330.63,366.70,40.8,37.5,0.323,1337676.0,1337676.0,3867,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532520,568618.00
06/14/2019 13:15,2,1.277,ACTIVE,214.19,346.86,60.001,1560532504,"201051344000853","174011545737251",29.34,21.00,0,330.93,365.49,38.0,34.8,0.296,1337697.5,1337697.5,3869,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532521,568619.00
06/14/2019 13:15,2,1.301,ACTIVE,213.96,345.66,60.022,1560532504,"201051344001145","174011545737251",29.22,20.00,0,331.83,366.70,38.5,35.3,0.305,1338093.3,1338093.3,3881,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532522,568620.00
06/14/2019 13:15,2,1.314,ACTIVE,213.96,346.56,59.985,1560532504,"201051344000438","174011545737251",29.66,21.00,0,331.53,366.10,39.5,36.2,0.309,1331504.7,1331504.7,3871,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532523,568621.00
06/14/2019 13:15,2,1.346,ACTIVE,213.74,344.76,59.990,1560532504,"201051344001135","174011545737251",29.40,20.70,0,330.33,365.80,40.1,36.8,0.309,1318550.8,1318550.8,3870,0,0,0,L,1122011218,1,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532524,568622.00
06/14/2019 13:15,2,1.256,ACTIVE,213.51,344.76,59.990,1560532504,"201051344000983","174011545737251",29.80,20.70,0,329.43,364.89,37.9,34.7,0.309,1335653.3,1335653.3,3868,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532525,568623.00
06/14/2019 13:15,2,1.312,ACTIVE,213.96,345.96,60.006,1560532504,"201051344001203","174011545737251",29.40,20.70,0,331.53,367.00,39.1,35.9,0.314,1326436.9,1326436.9,3873,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532526,568624.00
06/14/2019 13:15,2,1.295,ACTIVE,213.74,345.06,60.006,1560532504,"201051344001230","174011545737251",29.24,20.70,0,328.22,363.69,38.4,35.1,0.305,1321798.6,1321798.6,3888,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532527,568625.00
06/14/2019 13:15,2,1.301,ACTIVE,213.51,346.26,59.990,1560532504,"201051344000646","174011545737251",29.68,21.00,0,329.73,365.80,39.1,35.9,0.314,1315645.5,1315645.5,3883,0,0,0,L,1122011218,1,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532528,568626.00
06/14/2019 13:15,2,1.283,ACTIVE,213.51,344.45,59.990,1560532504,"201051344000867","174011545737251",29.30,21.00,0,330.03,363.99,38.1,34.9,0.301,1312839.7,1312839.7,3869,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532529,568627.00
06/14/2019 13:15,2,1.264,ACTIVE,213.74,346.26,60.001,1560532504,"201051344000633","174011545737251",29.38,20.70,0,330.03,365.19,37.7,34.4,0.296,1310035.9,1310035.9,3876,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532530,568628.00
06/14/2019 13:15,2,1.328,ACTIVE,213.51,345.66,59.985,1560532504,"201051344000955","174011545737251",29.28,21.00,0,329.73,364.59,39.4,36.1,0.323,1336122.8,1336122.8,3877,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532531,568629.00
06/14/2019 13:15,2,1.246,ACTIVE,213.74,345.06,60.001,1560532504,"201051344000648","174011545737251",29.26,19.80,0,330.63,364.89,36.9,33.7,0.301,1324507.8,1324507.8,3867,0,0,0,L,1122011218,1,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532532,568630.00
06/14/2019 13:15,2,1.244,ACTIVE,213.96,345.06,59.996,1560532504,"201051344000645","174011545737251",29.34,20.30,0,331.83,364.89,37.0,33.8,0.292,1329863.8,1329863.8,3872,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532533,568631.00
