ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 13:15,2,1.271,ACTIVE,213.51,345.36,59.996,1560532504,"201051344000569","174011545737251",29.30,20.70,0,330.93,365.19,37.8,34.5,0.309,1346494.8,1346494.8,3874,0,0,0,L,1122011218,1,121.33,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532534,568632.00
06/14/2019 13:15,2,1.295,ACTIVE,213.74,349.26,59.980,1560532504,"179051228000119","174011545737251",29.78,22.50,0,332.13,367.60,39.1,35.8,0.314,133041.2,133041.2,3903,0,0,0,L,46974696,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560532535,568633.00
06/14/2019 13:30,2,2.945,ACTIVE,216.22,347.76,60.022,1560533404,"201051344000579","174011545737251",30.55,22.80,0,332.13,390.74,91.2,86.1,0.420,1347072.3,1347072.3,3871,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533405,568634.00
06/14/2019 13:30,2,3.113,ACTIVE,215.54,347.46,60.012,1560533404,"201051344001025","174011545737251",30.30,22.30,0,331.53,388.94,95.6,90.3,0.424,1330874.4,1330874.4,3870,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533406,568635.00
06/14/2019 13:30,2,3.104,ACTIVE,215.77,348.66,60.043,1560533404,"201051344001093","174011545737251",29.92,21.50,0,332.43,389.24,94.0,88.9,0.429,1313675.4,1313675.4,3875,0,0,0,L,1122011218,1,123.59,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533407,568636.00
06/14/2019 13:30,2,2.957,ACTIVE,216.00,347.16,60.038,1560533404,"201051344000458","174011545737251",29.92,23.00,0,331.23,389.24,89.6,84.5,0.415,1328923.1,1328923.1,3868,0,0,0,L,1122011218,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533408,568637.00
06/14/2019 13:30,2,3.150,ACTIVE,215.09,346.86,60.022,1560533404,"201051344000890","174011545737251",29.78,22.80,0,331.23,388.94,95.0,89.8,0.429,1328683.8,1328683.8,3876,0,0,0,L,1122011218,1,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533409,568638.00
06/14/2019 13:30,2,3.094,ACTIVE,216.00,355.28,60.049,1560533404,"201051344000988","174011545737251",19.30,21.00,0,330.63,379.62,60.5,56.5,0.513,1017277.7,1017277.7,3866,0,0,0,L,1122011218,1,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533410,568639.00
06/14/2019 13:30,2,3.084,ACTIVE,216.00,348.06,59.990,1560533404,"201051344000582","174011545737251",30.00,21.00,0,331.53,390.14,93.7,88.5,0.438,1306624.4,1306624.4,3867,0,0,0,L,1122011218,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533411,568640.00
06/14/2019 13:30,2,3.076,ACTIVE,215.54,346.86,60.028,1560533404,"201051344000868","174011545737251",29.52,21.00,0,330.03,388.94,92.0,86.9,0.415,1314872.6,1314872.6,3873,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533412,568641.00
06/14/2019 13:30,2,2.982,ACTIVE,216.22,349.26,60.022,1560533404,"201051344000576","174011545737251",29.96,21.80,0,331.23,388.94,90.5,85.5,0.411,1332040.3,1332040.3,3879,0,0,0,L,1122011218,1,123.36,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533413,568642.00
06/14/2019 13:30,2,3.072,ACTIVE,216.22,348.36,60.028,1560533404,"201051344001158","174011545737251",29.66,21.80,0,330.03,390.74,92.2,87.1,0.429,1309008.4,1309008.4,3866,0,0,0,L,1122011218,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533414,568643.00
06/14/2019 13:30,2,3.125,ACTIVE,215.77,348.66,59.996,1560533404,"201051344000917","174011545737251",30.08,22.80,0,330.63,388.34,95.1,89.9,0.438,1323360.7,1323360.7,3874,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533415,568644.00
06/14/2019 13:30,2,3.170,ACTIVE,215.32,352.57,60.022,1560533404,"201051344000417","174011545737251",19.52,22.00,0,331.53,376.62,62.7,58.6,0.508,1053480.4,1053480.4,3883,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533416,568645.00
06/14/2019 13:30,2,3.182,ACTIVE,215.32,348.36,60.033,1560533404,"201051344000685","174011545737251",29.58,21.80,0,330.93,388.94,95.3,90.1,0.464,1329713.5,1329713.5,3876,0,0,0,L,1122011218,1,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533417,568646.00
06/14/2019 13:30,2,3.229,ACTIVE,216.00,349.26,60.028,1560533404,"201051344000651","174011545737251",29.82,21.30,0,331.53,388.94,97.5,92.2,0.438,1323381.5,1323381.5,3874,0,0,0,L,1122011218,1,124.04,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533418,568647.00
06/14/2019 13:30,2,3.146,ACTIVE,215.32,347.16,60.012,1560533404,"201051344000594","174011545737251",29.58,23.50,0,328.82,388.94,94.3,89.1,0.429,1334487.9,1334487.9,3875,0,0,0,L,1122011218,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533419,568648.00
06/14/2019 13:30,2,3.092,ACTIVE,216.22,348.96,60.028,1560533404,"201051344000469","174011545737251",30.12,21.50,0,330.93,389.24,94.3,89.1,0.451,1314610.9,1314610.9,3873,0,0,0,L,1122011218,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533420,568649.00
06/14/2019 13:30,2,3.303,ACTIVE,216.00,349.26,60.049,1560533404,"201051344000585","174011545737251",29.76,22.50,0,332.13,389.84,99.5,94.1,0.473,1337688.7,1337688.7,3868,0,0,0,L,1122011218,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533421,568650.00
06/14/2019 13:30,2,3.074,ACTIVE,216.67,350.47,59.980,1560533404,"201051344000853","174011545737251",30.32,22.80,0,332.73,391.04,94.4,89.2,0.442,1337709.4,1337709.4,3870,0,0,0,L,1122011218,1,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533422,568651.00
06/14/2019 13:30,2,3.209,ACTIVE,215.32,347.46,60.033,1560533404,"201051344001145","174011545737251",29.94,22.30,0,331.83,388.94,97.2,91.9,0.451,1338105.5,1338105.5,3882,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533423,568652.00
06/14/2019 13:30,2,3.246,ACTIVE,215.54,347.76,60.017,1560533404,"201051344000438","174011545737251",29.92,22.80,0,332.43,388.94,98.4,93.1,0.446,1331517.1,1331517.1,3872,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533424,568653.00
06/14/2019 13:30,2,3.285,ACTIVE,215.54,347.46,60.017,1560533404,"201051344001135","174011545737251",29.74,23.00,0,330.63,387.44,99.0,93.6,0.438,1318563.4,1318563.4,3871,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533424,568654.00
06/14/2019 13:30,2,3.127,ACTIVE,216.22,348.66,60.022,1560533404,"201051344000983","174011545737251",30.02,22.50,0,329.43,389.24,95.1,89.8,0.446,1335665.3,1335665.3,3869,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533425,568655.00
06/14/2019 13:30,2,3.264,ACTIVE,216.00,348.06,60.017,1560533404,"201051344001203","174011545737251",30.24,22.30,0,331.83,389.54,99.9,94.5,0.455,1326449.4,1326449.4,3874,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533426,568656.00
06/14/2019 13:30,2,3.254,ACTIVE,215.09,348.06,60.012,1560533404,"201051344001230","174011545737251",29.94,22.50,0,329.43,387.14,98.7,93.3,0.464,1321810.8,1321810.8,3889,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533427,568657.00
06/14/2019 13:30,2,3.285,ACTIVE,215.09,348.66,60.049,1560533404,"201051344000646","174011545737251",29.88,22.80,0,330.93,388.94,99.4,94.0,0.468,1315658.0,1315658.0,3884,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533428,568658.00
06/14/2019 13:30,2,3.211,ACTIVE,216.00,347.76,60.054,1560533404,"201051344000867","174011545737251",29.76,23.00,0,330.03,388.04,96.8,91.5,0.433,1312851.8,1312851.8,3870,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533429,568659.00
06/14/2019 13:30,2,3.168,ACTIVE,216.00,350.77,60.006,1560533404,"201051344000633","174011545737251",30.12,22.80,0,331.53,388.04,96.7,91.4,0.424,1310047.9,1310047.9,3877,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533430,568660.00
06/14/2019 13:30,2,3.328,ACTIVE,215.09,348.06,60.006,1560533404,"201051344000955","174011545737251",29.88,22.50,0,331.23,387.44,100.8,95.3,0.468,1336135.4,1336135.4,3878,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533431,568661.00
06/14/2019 13:30,2,3.162,ACTIVE,216.22,348.36,60.006,1560533404,"201051344000648","174011545737251",29.68,21.00,0,330.93,389.84,95.0,89.8,0.446,1324519.6,1324519.6,3868,0,0,0,L,1122011218,1,122.91,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533432,568662.00
06/14/2019 13:30,2,3.207,ACTIVE,216.45,349.56,60.006,1560533404,"201051344000645","174011545737251",29.60,21.80,0,331.53,389.84,96.2,90.9,0.438,1329875.7,1329875.7,3873,0,0,0,L,1122011218,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533433,568663.00
06/14/2019 13:30,2,3.191,ACTIVE,216.22,350.17,60.006,1560533404,"201051344000569","174011545737251",29.96,22.30,0,330.63,389.84,96.9,91.6,0.455,1346506.8,1346506.8,3875,0,0,0,L,1122011218,1,122.91,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533434,568664.00
06/14/2019 13:30,2,3.230,ACTIVE,216.45,354.07,60.012,1560533404,"179051228000119","174011545737251",30.12,24.00,0,331.53,395.55,98.5,93.1,0.473,133053.6,133053.6,3904,0,0,0,L,46974696,1,123.36,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560533435,568665.00
06/14/2019 13:45,2,1.041,ACTIVE,213.51,342.95,60.006,1560534304,"201051344000579","174011545737251",28.77,22.80,0,319.21,388.64,30.4,27.4,0.239,1347084.9,1347084.9,3872,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534305,568666.00
06/14/2019 13:45,2,1.049,ACTIVE,213.29,342.35,60.038,1560534304,"201051344001025","174011545737251",28.80,22.30,0,318.61,386.83,30.6,27.6,0.239,1330887.5,1330887.5,3871,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534306,568667.00
06/14/2019 13:45,2,1.004,ACTIVE,213.51,343.25,60.012,1560534304,"201051344001093","174011545737251",29.04,21.00,0,319.21,387.44,29.6,26.6,0.221,1313688.1,1313688.1,3876,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534307,568668.00
06/14/2019 13:45,2,0.986,ACTIVE,213.51,341.75,59.975,1560534304,"201051344000458","174011545737251",28.82,23.00,0,318.30,386.83,28.8,25.9,0.230,1328935.3,1328935.3,3869,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534308,568669.00
06/14/2019 13:45,2,1.023,ACTIVE,213.29,342.05,60.017,1560534304,"201051344000890","174011545737251",29.34,22.50,0,320.41,387.14,30.5,27.5,0.230,1328696.7,1328696.7,3877,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534309,568670.00
06/14/2019 13:45,2,1.012,ACTIVE,213.51,341.15,60.006,1560534304,"201051344000988","174011545737251",18.59,21.50,0,333.03,382.33,19.1,16.5,0.146,1017285.7,1017285.7,3867,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534310,568671.00
06/14/2019 13:45,2,0.988,ACTIVE,213.96,343.25,60.017,1560534304,"201051344000582","174011545737251",29.16,20.30,0,318.30,388.04,29.2,26.3,0.225,1306636.9,1306636.9,3868,0,0,0,L,1122011218,1,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534311,568672.00
06/14/2019 13:45,2,1.021,ACTIVE,213.06,341.75,60.049,1560534304,"201051344000868","174011545737251",28.43,20.70,0,319.21,387.14,29.4,26.5,0.225,1314885.0,1314885.0,3874,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534312,568673.00
06/14/2019 13:45,2,0.969,ACTIVE,213.96,343.25,60.017,1560534304,"201051344000576","174011545737251",28.86,21.80,0,318.30,387.14,28.3,25.4,0.217,1332052.3,1332052.3,3880,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534312,568674.00
06/14/2019 13:45,2,0.986,ACTIVE,213.51,342.65,60.033,1560534304,"201051344001158","174011545737251",28.78,22.00,0,318.30,388.34,28.8,25.9,0.230,1309020.6,1309020.6,3867,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534313,568675.00
06/14/2019 13:45,2,0.975,ACTIVE,213.74,343.25,59.969,1560534304,"201051344000917","174011545737251",29.00,22.00,0,319.51,386.23,28.6,25.7,0.221,1323373.1,1323373.1,3875,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534314,568676.00
06/14/2019 13:45,2,1.031,ACTIVE,213.51,340.85,59.985,1560534304,"201051344000417","174011545737251",18.91,22.50,0,332.13,379.62,19.8,17.2,0.146,1053488.6,1053488.6,3884,0,0,0,L,1122011218,1,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534315,568677.00
06/14/2019 13:45,2,0.982,ACTIVE,213.74,343.85,60.017,1560534304,"201051344000685","174011545737251",28.86,21.80,0,317.40,386.53,28.7,25.8,0.234,1329725.9,1329725.9,3877,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534316,568678.00
06/14/2019 13:45,2,1.008,ACTIVE,213.74,343.85,60.022,1560534304,"201051344000651","174011545737251",29.06,21.30,0,318.61,388.34,29.7,26.8,0.234,1323394.2,1323394.2,3875,0,0,0,L,1122011218,1,122.68,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534317,568679.00
06/14/2019 13:45,2,1.002,ACTIVE,213.29,342.05,60.001,1560534304,"201051344000594","174011545737251",28.69,23.00,0,318.91,386.53,29.2,26.2,0.230,1334500.2,1334500.2,3876,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534318,568680.00
06/14/2019 13:45,2,0.990,ACTIVE,213.51,342.95,59.985,1560534304,"201051344000469","174011545737251",28.90,21.00,0,317.40,388.64,29.1,26.1,0.234,1314623.1,1314623.1,3874,0,0,0,L,1122011218,1,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534319,568681.00
06/14/2019 13:45,2,1.053,ACTIVE,213.74,343.85,60.012,1560534304,"201051344000585","174011545737251",29.02,21.80,0,318.00,387.44,31.0,28.0,0.239,1337701.7,1337701.7,3869,0,0,0,L,1122011218,1,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534320,568682.00
06/14/2019 13:45,2,0.975,ACTIVE,214.19,343.85,60.054,1560534304,"201051344000853","174011545737251",28.96,22.50,0,321.01,388.94,28.6,25.7,0.217,1337721.5,1337721.5,3871,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534321,568683.00
06/14/2019 13:45,2,0.979,ACTIVE,213.74,343.25,60.017,1560534304,"201051344001145","174011545737251",28.80,21.50,0,319.81,387.14,28.6,25.7,0.221,1338117.7,1338117.7,3883,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534322,568684.00
06/14/2019 13:45,2,1.012,ACTIVE,213.51,343.55,60.017,1560534304,"201051344000438","174011545737251",28.88,22.50,0,319.81,386.83,29.6,26.7,0.234,1331529.7,1331529.7,3873,0,0,0,L,1122011218,1,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534323,568685.00
06/14/2019 13:45,2,1.021,ACTIVE,213.29,342.05,60.017,1560534304,"201051344001135","174011545737251",29.28,22.80,0,321.91,385.63,30.3,27.4,0.225,1318576.1,1318576.1,3872,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534324,568686.00
06/14/2019 13:45,2,0.990,ACTIVE,213.51,341.75,60.059,1560534304,"201051344000983","174011545737251",28.94,22.00,0,317.10,388.04,29.1,26.1,0.230,1335677.4,1335677.4,3870,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534325,568687.00
06/14/2019 13:45,2,0.998,ACTIVE,213.74,342.05,60.038,1560534304,"201051344001203","174011545737251",29.08,22.00,0,318.30,387.14,29.4,26.5,0.230,1326461.9,1326461.9,3875,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534326,568688.00
06/14/2019 13:45,2,0.973,ACTIVE,213.29,342.05,60.017,1560534304,"201051344001230","174011545737251",28.84,22.00,0,317.70,385.03,28.4,25.5,0.221,1321823.0,1321823.0,3890,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534326,568689.00
06/14/2019 13:45,2,1.008,ACTIVE,213.06,342.65,60.017,1560534304,"201051344000646","174011545737251",28.84,22.30,0,319.81,387.14,29.5,26.5,0.234,1315670.4,1315670.4,3885,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534327,568690.00
06/14/2019 13:45,2,0.971,ACTIVE,213.74,342.05,60.022,1560534304,"201051344000867","174011545737251",29.20,23.00,0,320.11,385.63,28.7,25.8,0.212,1312863.8,1312863.8,3871,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534328,568691.00
06/14/2019 13:45,2,0.955,ACTIVE,213.96,343.85,60.022,1560534304,"201051344000633","174011545737251",29.20,23.00,0,319.51,386.23,28.3,25.4,0.217,1310059.9,1310059.9,3878,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534329,568692.00
06/14/2019 13:45,2,1.016,ACTIVE,213.06,342.05,60.022,1560534304,"201051344000955","174011545737251",28.96,22.50,0,319.21,385.63,29.8,26.9,0.234,1336147.9,1336147.9,3879,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534330,568693.00
06/14/2019 13:45,2,0.969,ACTIVE,213.74,342.05,59.996,1560534304,"201051344000648","174011545737251",28.59,20.70,0,318.91,388.04,28.1,25.2,0.221,1324531.3,1324531.3,3869,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534331,568694.00
06/14/2019 13:45,2,0.953,ACTIVE,213.96,342.65,60.028,1560534304,"201051344000645","174011545737251",28.84,21.50,0,319.51,387.74,27.9,25.0,0.217,1329887.5,1329887.5,3874,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534332,568695.00
06/14/2019 13:45,2,0.961,ACTIVE,213.51,342.05,60.017,1560534304,"201051344000569","174011545737251",29.20,22.30,0,319.21,387.74,28.5,25.6,0.225,1346518.7,1346518.7,3876,0,0,0,L,1122011218,1,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534333,568696.00
06/14/2019 13:45,2,1.025,ACTIVE,213.74,345.66,60.017,1560534304,"179051228000119","174011545737251",29.00,23.80,0,318.91,393.45,30.1,27.1,0.225,133065.8,133065.8,3905,0,0,0,L,46974696,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560534334,568697.00
06/14/2019 14:00,2,0.672,ACTIVE,212.38,337.24,59.996,1560535204,"201051344000579","174011545737251",29.04,22.30,0,330.03,357.08,19.8,17.2,0.137,1347090.2,1347090.2,3873,0,0,0,L,1122011218,1,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535206,568698.00
06/14/2019 14:00,2,0.680,ACTIVE,212.38,337.24,60.038,1560535204,"201051344001025","174011545737251",28.53,21.30,0,329.73,357.38,19.6,17.0,0.141,1330892.8,1330892.8,3872,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535207,568699.00
06/14/2019 14:00,2,0.666,ACTIVE,212.38,338.14,59.990,1560535204,"201051344001093","174011545737251",28.94,20.30,0,329.13,356.18,19.6,17.0,0.128,1313693.2,1313693.2,3877,0,0,0,L,1122011218,1,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535208,568700.00
06/14/2019 14:00,2,0.629,ACTIVE,212.38,336.94,60.022,1560535204,"201051344000458","174011545737251",28.63,22.50,0,330.33,355.88,18.3,15.7,0.133,1328940.1,1328940.1,3870,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535208,568701.00
06/14/2019 14:00,2,0.676,ACTIVE,212.16,338.14,60.012,1560535204,"201051344000890","174011545737251",28.92,22.00,0,329.73,356.48,19.9,17.3,0.128,1328702.0,1328702.0,3878,0,0,0,L,1122011218,1,122.01,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535209,568702.00
06/14/2019 14:00,2,0.633,ACTIVE,212.61,337.84,59.990,1560535204,"201051344000988","174011545737251",18.49,21.00,0,330.93,351.67,11.9,9.6,0.084,1017288.8,1017288.8,3868,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535210,568703.00
06/14/2019 14:00,2,0.656,ACTIVE,212.83,338.44,60.006,1560535204,"201051344000582","174011545737251",28.29,19.80,0,329.43,357.38,18.9,16.3,0.133,1306641.9,1306641.9,3869,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535211,568704.00
06/14/2019 14:00,2,0.654,ACTIVE,212.38,337.54,59.964,1560535204,"201051344000868","174011545737251",28.23,20.00,0,329.73,355.88,18.8,16.2,0.133,1314890.0,1314890.0,3875,0,0,0,L,1122011218,1,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535212,568705.00
06/14/2019 14:00,2,0.619,ACTIVE,213.06,339.34,60.017,1560535204,"201051344000576","174011545737251",28.39,21.00,0,330.93,355.88,17.9,15.3,0.128,1332057.1,1332057.1,3881,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535214,568706.00
06/14/2019 14:00,2,0.629,ACTIVE,212.61,336.94,60.001,1560535204,"201051344001158","174011545737251",28.37,21.50,0,329.73,356.18,18.1,15.5,0.137,1309025.5,1309025.5,3868,0,0,0,L,1122011218,1,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535215,568707.00
06/14/2019 14:00,2,0.641,ACTIVE,212.38,339.04,59.990,1560535204,"201051344000917","174011545737251",28.53,21.50,0,328.52,356.48,18.6,16.0,0.133,1323378.1,1323378.1,3876,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535215,568708.00
06/14/2019 14:00,2,0.693,ACTIVE,212.38,336.04,59.985,1560535204,"201051344000417","174011545737251",17.99,22.00,0,330.33,350.47,12.7,10.3,0.084,1053491.8,1053491.8,3885,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535216,568709.00
06/14/2019 14:00,2,0.631,ACTIVE,212.61,339.04,60.017,1560535204,"201051344000685","174011545737251",28.21,21.30,0,329.73,357.38,18.1,15.5,0.137,1329730.9,1329730.9,3878,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535217,568710.00
06/14/2019 14:00,2,0.646,ACTIVE,212.61,338.74,60.001,1560535204,"201051344000651","174011545737251",28.55,20.00,0,329.73,357.08,18.7,16.1,0.133,1323399.3,1323399.3,3876,0,0,0,L,1122011218,1,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535218,568711.00
06/14/2019 14:00,2,0.641,ACTIVE,212.38,338.14,60.012,1560535204,"201051344000594","174011545737251",28.11,22.50,0,328.82,355.58,18.3,15.7,0.133,1334505.2,1334505.2,3877,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535219,568712.00
06/14/2019 14:00,2,0.635,ACTIVE,212.61,338.14,59.969,1560535204,"201051344000469","174011545737251",28.27,20.00,0,329.43,356.18,18.2,15.7,0.137,1314628.1,1314628.1,3875,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535220,568713.00
06/14/2019 14:00,2,0.684,ACTIVE,212.61,338.44,60.006,1560535204,"201051344000585","174011545737251",28.47,21.30,0,329.43,356.48,19.8,17.2,0.137,1337707.1,1337707.1,3870,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535221,568714.00
06/14/2019 14:00,2,0.613,ACTIVE,213.29,339.34,60.022,1560535204,"201051344000853","174011545737251",28.69,22.00,0,332.73,357.08,17.9,15.3,0.124,1337726.4,1337726.4,3872,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535222,568715.00
06/14/2019 14:00,2,0.629,ACTIVE,212.61,339.04,59.985,1560535204,"201051344001145","174011545737251",28.47,21.00,0,330.33,356.78,18.2,15.6,0.128,1338122.7,1338122.7,3884,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535223,568716.00
06/14/2019 14:00,2,0.635,ACTIVE,212.61,337.84,60.001,1560535204,"201051344000438","174011545737251",29.12,21.80,0,329.73,357.08,18.8,16.2,0.128,1331534.8,1331534.8,3874,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535224,568717.00
06/14/2019 14:00,2,0.666,ACTIVE,212.16,337.54,60.001,1560535204,"201051344001135","174011545737251",28.75,21.50,0,330.03,356.18,19.4,16.8,0.133,1318581.4,1318581.4,3873,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535225,568718.00
06/14/2019 14:00,2,0.615,ACTIVE,212.61,337.24,60.012,1560535204,"201051344000983","174011545737251",29.02,21.50,0,329.73,356.18,18.1,15.6,0.124,1335682.3,1335682.3,3871,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535226,568719.00
06/14/2019 14:00,2,0.641,ACTIVE,212.38,336.64,60.012,1560535204,"201051344001203","174011545737251",28.35,21.30,0,330.03,357.38,18.4,15.9,0.133,1326467.0,1326467.0,3876,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535227,568720.00
06/14/2019 14:00,2,0.619,ACTIVE,212.38,336.94,60.001,1560535204,"201051344001230","174011545737251",28.88,21.50,0,329.13,355.58,18.1,15.6,0.119,1321828.0,1321828.0,3891,0,0,0,L,1122011218,1,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535227,568721.00
06/14/2019 14:00,2,0.645,ACTIVE,211.93,336.34,59.980,1560535204,"201051344000646","174011545737251",28.35,21.80,0,329.13,356.48,18.5,15.9,0.128,1315675.5,1315675.5,3886,0,0,0,L,1122011218,1,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535228,568722.00
06/14/2019 14:00,2,0.619,ACTIVE,212.83,336.94,59.990,1560535204,"201051344000867","174011545737251",28.55,22.30,0,330.03,354.97,17.9,15.4,0.119,1312868.8,1312868.8,3872,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535229,568723.00
06/14/2019 14:00,2,0.609,ACTIVE,213.06,339.34,59.985,1560535204,"201051344000633","174011545737251",28.59,22.00,0,330.93,356.78,17.6,15.1,0.124,1310064.7,1310064.7,3879,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535230,568724.00
06/14/2019 14:00,2,0.646,ACTIVE,211.93,337.24,59.985,1560535204,"201051344000955","174011545737251",28.86,21.80,0,329.43,356.48,18.9,16.3,0.128,1336153.1,1336153.1,3880,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535231,568725.00
06/14/2019 14:00,2,0.607,ACTIVE,212.83,337.54,59.985,1560535204,"201051344000648","174011545737251",28.41,20.00,0,331.23,356.18,17.5,15.0,0.119,1324536.2,1324536.2,3870,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535232,568726.00
06/14/2019 14:00,2,0.600,ACTIVE,213.06,338.14,59.975,1560535204,"201051344000645","174011545737251",27.95,21.00,0,331.23,357.08,17.0,14.5,0.119,1329892.2,1329892.2,3875,0,0,0,L,1122011218,1,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535233,568727.00
06/14/2019 14:00,2,0.604,ACTIVE,212.61,338.14,59.990,1560535204,"201051344000569","174011545737251",28.82,21.80,0,330.03,356.48,17.7,15.1,0.119,1346523.6,1346523.6,3877,0,0,0,L,1122011218,1,120.88,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535234,568728.00
06/14/2019 14:00,2,0.645,ACTIVE,212.83,340.85,59.959,1560535204,"179051228000119","174011545737251",29.08,23.30,0,331.83,360.08,19.0,16.4,0.119,133071.1,133071.1,3906,0,0,0,L,46974696,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560535235,568729.00
06/14/2019 14:15,2,0.645,ACTIVE,212.38,337.54,60.001,1560536104,"201051344000579","174011545737251",28.59,21.50,0,318.91,348.06,18.7,16.2,0.128,1347093.8,1347093.8,3874,0,0,0,L,1122011218,1,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536105,568730.00
06/14/2019 14:15,2,0.627,ACTIVE,211.93,336.94,59.990,1560536104,"201051344001025","174011545737251",28.73,20.00,0,318.61,349.26,18.3,15.7,0.128,1330896.3,1330896.3,3873,0,0,0,L,1122011218,1,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536106,568731.00
06/14/2019 14:15,2,0.617,ACTIVE,211.93,337.24,60.001,1560536104,"201051344001093","174011545737251",28.86,19.50,0,318.00,348.66,18.1,15.5,0.128,1313696.7,1313696.7,3878,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536107,568732.00
06/14/2019 14:15,2,0.607,ACTIVE,212.38,337.84,60.022,1560536104,"201051344000458","174011545737251",28.59,21.50,0,318.61,348.06,17.6,15.1,0.128,1328943.5,1328943.5,3871,0,0,0,L,1122011218,1,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536108,568733.00
06/14/2019 14:15,2,0.631,ACTIVE,211.70,336.34,59.975,1560536104,"201051344000890","174011545737251",29.16,21.30,0,318.30,348.06,18.6,16.1,0.119,1328705.6,1328705.6,3879,0,0,0,L,1122011218,1,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536109,568734.00
06/14/2019 14:15,2,0.596,ACTIVE,212.38,338.44,60.006,1560536104,"201051344000988","174011545737251",18.83,20.30,0,318.61,345.36,11.4,9.1,0.080,1017290.7,1017290.7,3869,0,0,0,L,1122011218,1,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536110,568735.00
06/14/2019 14:15,2,0.611,ACTIVE,212.38,338.14,60.006,1560536104,"201051344000582","174011545737251",28.77,19.00,0,318.61,348.66,17.9,15.3,0.124,1306645.3,1306645.3,3870,0,0,0,L,1122011218,1,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536111,568736.00
06/14/2019 14:15,2,0.629,ACTIVE,212.38,338.14,59.996,1560536104,"201051344000868","174011545737251",28.43,19.50,0,318.91,348.06,18.1,15.6,0.128,1314893.5,1314893.5,3876,0,0,0,L,1122011218,1,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536112,568737.00
06/14/2019 14:15,2,0.609,ACTIVE,212.83,339.34,60.001,1560536104,"201051344000576","174011545737251",28.51,20.00,0,320.11,348.06,17.6,15.1,0.124,1332060.4,1332060.4,3882,0,0,0,L,1122011218,1,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536113,568738.00
06/14/2019 14:15,2,0.613,ACTIVE,212.38,337.84,59.996,1560536104,"201051344001158","174011545737251",28.47,20.70,0,319.51,348.66,17.7,15.2,0.124,1309028.8,1309028.8,3869,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536114,568739.00
06/14/2019 14:15,2,0.611,ACTIVE,211.93,337.84,59.990,1560536104,"201051344000917","174011545737251",28.90,20.30,0,316.80,347.16,17.9,15.4,0.119,1323381.5,1323381.5,3877,0,0,0,L,1122011218,1,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536114,568740.00
06/14/2019 14:15,2,0.674,ACTIVE,212.16,336.04,60.001,1560536104,"201051344000417","174011545737251",18.27,21.00,0,318.91,343.85,12.5,10.2,0.075,1053494.0,1053494.0,3886,0,0,0,L,1122011218,1,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536115,568741.00
06/14/2019 14:15,2,0.613,ACTIVE,212.38,338.44,60.001,1560536104,"201051344000685","174011545737251",28.67,20.30,0,318.91,348.36,17.9,15.3,0.137,1329734.1,1329734.1,3879,0,0,0,L,1122011218,1,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536116,568742.00
06/14/2019 14:15,2,0.631,ACTIVE,212.16,338.44,60.001,1560536104,"201051344000651","174011545737251",28.96,19.30,0,319.81,348.66,18.6,16.0,0.128,1323402.8,1323402.8,3877,0,0,0,L,1122011218,1,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536117,568743.00
06/14/2019 14:15,2,0.629,ACTIVE,212.16,338.14,60.001,1560536104,"201051344000594","174011545737251",29.06,21.50,0,318.30,347.76,18.6,16.0,0.128,1334508.6,1334508.6,3878,0,0,0,L,1122011218,1,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536118,568744.00
06/14/2019 14:15,2,0.635,ACTIVE,212.38,338.44,59.996,1560536104,"201051344000469","174011545737251",28.75,19.00,0,318.91,348.96,18.6,16.0,0.133,1314631.5,1314631.5,3876,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536119,568745.00
06/14/2019 14:15,2,0.678,ACTIVE,212.38,338.74,59.996,1560536104,"201051344000585","174011545737251",29.06,20.00,0,317.70,347.46,20.0,17.4,0.133,1337710.8,1337710.8,3871,0,0,0,L,1122011218,1,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536120,568746.00
06/14/2019 14:15,2,0.623,ACTIVE,213.06,339.65,60.028,1560536104,"201051344000853","174011545737251",29.28,20.70,0,319.81,347.76,18.5,15.9,0.128,1337729.7,1337729.7,3873,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536121,568747.00
06/14/2019 14:15,2,0.627,ACTIVE,212.16,337.84,60.006,1560536104,"201051344001145","174011545737251",28.80,20.00,0,319.81,348.06,18.3,15.7,0.128,1338126.0,1338126.0,3885,0,0,0,L,1122011218,1,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536122,568748.00
06/14/2019 14:15,2,0.635,ACTIVE,212.16,338.14,60.001,1560536104,"201051344000438","174011545737251",29.56,20.70,0,317.40,347.76,19.0,16.4,0.128,1331538.3,1331538.3,3875,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536123,568749.00
06/14/2019 14:15,2,0.678,ACTIVE,211.70,336.94,60.012,1560536104,"201051344001135","174011545737251",28.77,20.30,0,318.61,348.36,19.8,17.2,0.128,1318585.0,1318585.0,3874,0,0,0,L,1122011218,1,121.55,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536124,568750.00
06/14/2019 14:15,2,0.645,ACTIVE,212.61,338.14,60.001,1560536104,"201051344000983","174011545737251",29.18,20.70,0,318.61,347.76,19.1,16.5,0.137,1335685.8,1335685.8,3872,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536125,568751.00
06/14/2019 14:15,2,0.660,ACTIVE,212.16,336.94,60.001,1560536104,"201051344001203","174011545737251",28.59,20.00,0,317.70,348.36,19.1,16.5,0.146,1326470.5,1326470.5,3877,0,0,0,L,1122011218,1,122.23,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536126,568752.00
06/14/2019 14:15,2,0.639,ACTIVE,211.70,336.64,59.990,1560536104,"201051344001230","174011545737251",28.75,20.70,0,317.70,348.06,18.6,16.0,0.133,1321831.4,1321831.4,3892,0,0,0,L,1122011218,1,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536127,568753.00
06/14/2019 14:15,2,0.660,ACTIVE,211.48,339.34,60.001,1560536104,"201051344000646","174011545737251",28.98,20.70,0,318.00,348.06,19.4,16.8,0.124,1315679.0,1315679.0,3887,0,0,0,L,1122011218,1,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536128,568754.00
06/14/2019 14:15,2,0.654,ACTIVE,212.61,336.94,60.006,1560536104,"201051344000867","174011545737251",28.78,21.50,0,319.21,346.56,19.1,16.5,0.128,1312872.2,1312872.2,3873,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536128,568755.00
06/14/2019 14:15,2,0.639,ACTIVE,212.83,339.95,59.996,1560536104,"201051344000633","174011545737251",29.20,21.00,0,319.51,348.96,18.9,16.3,0.128,1310068.1,1310068.1,3880,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536129,568756.00
06/14/2019 14:15,2,0.686,ACTIVE,211.48,336.64,60.006,1560536104,"201051344000955","174011545737251",28.82,20.70,0,317.70,347.76,20.1,17.4,0.141,1336156.7,1336156.7,3881,0,0,0,L,1122011218,1,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536130,568757.00
06/14/2019 14:15,2,0.656,ACTIVE,212.61,338.44,59.985,1560536104,"201051344000648","174011545737251",28.51,19.50,0,318.30,346.86,18.9,16.4,0.137,1324539.6,1324539.6,3871,0,0,0,L,1122011218,1,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536131,568758.00
06/14/2019 14:15,2,0.650,ACTIVE,212.83,338.74,60.049,1560536104,"201051344000645","174011545737251",28.45,20.00,0,318.61,346.86,18.8,16.2,0.133,1329895.5,1329895.5,3876,0,0,0,L,1122011218,1,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536132,568759.00
06/14/2019 14:15,2,0.670,ACTIVE,212.38,338.74,60.012,1560536104,"201051344000569","174011545737251",28.73,21.00,0,319.51,346.86,19.5,16.9,0.141,1346527.0,1346527.0,3878,0,0,0,L,1122011218,1,120.65,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536133,568760.00
06/14/2019 14:15,2,0.713,ACTIVE,212.61,342.05,60.006,1560536104,"179051228000119","174011545737251",28.86,22.50,0,322.21,351.37,20.9,18.2,0.141,133074.9,133074.9,3907,0,0,0,L,46974696,1,121.10,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560536134,568761.00
06/14/2019 14:30,2,1.332,ACTIVE,213.51,345.66,59.964,1560537004,"201051344000579","174011545737251",29.18,22.00,0,330.03,366.10,39.4,36.1,0.314,1347102.1,1347102.1,3875,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537005,568762.00
06/14/2019 14:30,2,1.346,ACTIVE,213.06,344.45,60.001,1560537004,"201051344001025","174011545737251",29.42,20.70,0,328.82,366.10,40.1,36.8,0.314,1330904.7,1330904.7,3874,0,0,0,L,1122011218,1,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537006,568763.00
06/14/2019 14:30,2,1.295,ACTIVE,213.29,345.66,60.012,1560537004,"201051344001093","174011545737251",29.22,20.00,0,327.32,365.19,38.4,35.1,0.301,1313704.8,1313704.8,3879,0,0,0,L,1122011218,1,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537007,568764.00
06/14/2019 14:30,2,1.293,ACTIVE,213.51,344.76,60.012,1560537004,"201051344000458","174011545737251",28.82,22.00,0,329.13,364.89,37.8,34.5,0.309,1328951.4,1328951.4,3872,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537008,568765.00
06/14/2019 14:30,2,1.309,ACTIVE,212.61,343.85,60.006,1560537004,"201051344000890","174011545737251",29.78,21.50,0,327.62,365.49,39.5,36.2,0.305,1328714.0,1328714.0,3880,0,0,0,L,1122011218,1,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537009,568766.00
06/14/2019 14:30,2,1.297,ACTIVE,213.51,344.15,60.001,1560537004,"201051344000988","174011545737251",19.10,20.70,0,328.52,357.68,25.1,22.3,0.208,1017295.8,1017295.8,3870,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537010,568767.00
06/14/2019 14:30,2,1.301,ACTIVE,213.51,345.66,60.001,1560537004,"201051344000582","174011545737251",28.94,19.30,0,329.43,366.10,38.1,34.9,0.305,1306653.3,1306653.3,3871,0,0,0,L,1122011218,1,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537011,568768.00
06/14/2019 14:30,2,1.305,ACTIVE,213.29,345.06,59.985,1560537004,"201051344000868","174011545737251",28.98,19.80,0,328.82,365.19,38.3,35.0,0.301,1314901.5,1314901.5,3877,0,0,0,L,1122011218,1,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537012,568769.00
06/14/2019 14:30,2,1.256,ACTIVE,213.96,346.26,60.043,1560537004,"201051344000576","174011545737251",29.22,20.70,0,330.63,366.40,37.2,34.0,0.301,1332068.2,1332068.2,3883,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537013,568770.00
06/14/2019 14:30,2,1.293,ACTIVE,213.51,345.36,60.006,1560537004,"201051344001158","174011545737251",28.82,21.00,0,328.52,365.80,37.8,34.6,0.309,1309036.8,1309036.8,3870,0,0,0,L,1122011218,1,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537014,568771.00
06/14/2019 14:30,2,1.268,ACTIVE,213.06,345.66,60.012,1560537004,"201051344000917","174011545737251",29.00,21.00,0,327.62,365.19,37.2,34.0,0.296,1323389.5,1323389.5,3878,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537015,568772.00
06/14/2019 14:30,2,1.355,ACTIVE,213.06,341.75,60.006,1560537004,"201051344000417","174011545737251",18.67,21.30,0,327.32,355.28,25.7,22.8,0.194,1053499.3,1053499.3,3887,0,0,0,L,1122011218,1,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537016,568773.00
06/14/2019 14:30,2,1.283,ACTIVE,213.06,345.06,60.006,1560537004,"201051344000685","174011545737251",28.84,20.70,0,328.82,365.19,37.5,34.3,0.323,1329742.2,1329742.2,3880,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537017,568774.00
