ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 14:30,2,1.316,ACTIVE,213.29,345.36,60.006,1560537004,"201051344000651","174011545737251",29.10,19.80,0,329.13,366.10,38.8,35.5,0.309,1323411.1,1323411.1,3878,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537018,568775.00
06/14/2019 14:30,2,1.283,ACTIVE,213.06,344.45,60.006,1560537004,"201051344000594","174011545737251",29.16,21.80,0,327.92,364.59,37.9,34.6,0.301,1334516.7,1334516.7,3879,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537019,568776.00
06/14/2019 14:30,2,1.264,ACTIVE,213.74,345.66,60.006,1560537004,"201051344000469","174011545737251",29.48,19.50,0,328.52,366.10,37.8,34.5,0.314,1314639.6,1314639.6,3877,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537019,568777.00
06/14/2019 14:30,2,1.355,ACTIVE,213.29,345.96,60.028,1560537004,"201051344000585","174011545737251",29.06,20.70,0,328.52,366.40,39.9,36.6,0.323,1337719.5,1337719.5,3872,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537020,568778.00
06/14/2019 14:30,2,1.258,ACTIVE,214.19,346.26,59.996,1560537004,"201051344000853","174011545737251",29.34,21.50,0,331.23,366.40,37.4,34.2,0.292,1337737.8,1337737.8,3874,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537021,568779.00
06/14/2019 14:30,2,1.254,ACTIVE,213.06,345.06,60.001,1560537004,"201051344001145","174011545737251",28.96,20.30,0,329.73,365.19,36.9,33.6,0.296,1338134.1,1338134.1,3886,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537022,568780.00
06/14/2019 14:30,2,1.303,ACTIVE,213.06,345.06,60.001,1560537004,"201051344000438","174011545737251",29.30,21.00,0,328.52,365.80,38.6,35.4,0.305,1331546.7,1331546.7,3876,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537023,568781.00
06/14/2019 14:30,2,1.326,ACTIVE,212.61,343.85,60.033,1560537004,"201051344001135","174011545737251",29.06,21.00,0,327.92,364.89,39.1,35.8,0.301,1318593.5,1318593.5,3875,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537024,568782.00
06/14/2019 14:30,2,1.258,ACTIVE,213.51,345.36,60.006,1560537004,"201051344000983","174011545737251",29.40,21.30,0,328.82,365.49,37.5,34.3,0.301,1335693.9,1335693.9,3873,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537025,568783.00
06/14/2019 14:30,2,1.281,ACTIVE,213.06,344.45,59.996,1560537004,"201051344001203","174011545737251",29.18,20.70,0,328.82,366.40,37.9,34.7,0.305,1326478.8,1326478.8,3878,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537026,568784.00
06/14/2019 14:30,2,1.227,ACTIVE,212.61,343.85,60.001,1560537004,"201051344001230","174011545737251",29.46,21.00,0,327.32,363.39,36.6,33.4,0.292,1321839.4,1321839.4,3893,0,0,0,L,1122011218,1,122.23,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537027,568785.00
06/14/2019 14:30,2,1.277,ACTIVE,212.38,344.45,60.001,1560537004,"201051344000646","174011545737251",29.40,21.30,0,327.32,365.49,38.1,34.8,0.314,1315687.3,1315687.3,3888,0,0,0,L,1122011218,1,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537028,568786.00
06/14/2019 14:30,2,1.264,ACTIVE,213.51,343.25,60.033,1560537004,"201051344000867","174011545737251",29.02,21.80,0,329.13,364.29,37.2,34.0,0.292,1312880.3,1312880.3,3874,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537029,568787.00
06/14/2019 14:30,2,1.234,ACTIVE,213.74,345.66,60.001,1560537004,"201051344000633","174011545737251",29.32,21.50,0,330.33,365.49,36.7,33.5,0.292,1310076.2,1310076.2,3881,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537030,568788.00
06/14/2019 14:30,2,1.314,ACTIVE,212.38,344.15,59.996,1560537004,"201051344000955","174011545737251",28.80,21.00,0,327.62,364.59,38.4,35.1,0.309,1336165.2,1336165.2,3882,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537031,568789.00
06/14/2019 14:30,2,1.223,ACTIVE,213.29,343.85,59.964,1560537004,"201051344000648","174011545737251",29.22,19.80,0,330.03,365.19,36.2,33.0,0.292,1324547.5,1324547.5,3872,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537031,568790.00
06/14/2019 14:30,2,1.244,ACTIVE,213.51,344.76,60.006,1560537004,"201051344000645","174011545737251",28.77,20.70,0,330.03,365.49,36.2,33.1,0.287,1329903.5,1329903.5,3877,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537033,568791.00
06/14/2019 14:30,2,1.217,ACTIVE,213.51,344.45,60.001,1560537004,"201051344000569","174011545737251",29.66,21.00,0,329.73,366.10,36.6,33.4,0.296,1346535.2,1346535.2,3879,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537034,568792.00
06/14/2019 14:30,2,1.293,ACTIVE,213.51,348.66,60.017,1560537004,"179051228000119","174011545737251",29.22,22.80,0,330.63,368.80,38.3,35.0,0.309,133083.4,133083.4,3908,0,0,0,L,46974696,1,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537034,568793.00
06/14/2019 14:45,2,1.305,ACTIVE,213.51,345.96,59.996,1560537905,"201051344000579","174011545737251",29.34,22.30,0,331.53,366.40,38.8,35.5,0.309,1347111.0,1347111.0,3876,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537907,568794.00
06/14/2019 14:45,2,1.342,ACTIVE,212.83,345.06,60.017,1560537905,"201051344001025","174011545737251",29.14,21.30,0,330.93,366.70,39.6,36.3,0.309,1330913.9,1330913.9,3875,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537908,568795.00
06/14/2019 14:45,2,1.283,ACTIVE,213.06,345.66,60.043,1560537905,"201051344001093","174011545737251",29.28,20.70,0,331.53,365.80,38.1,34.8,0.301,1313713.6,1313713.6,3880,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537909,568796.00
06/14/2019 14:45,2,1.270,ACTIVE,213.29,345.06,60.001,1560537905,"201051344000458","174011545737251",28.90,22.30,0,331.83,365.19,37.2,34.0,0.305,1328960.0,1328960.0,3873,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537909,568797.00
06/14/2019 14:45,2,1.344,ACTIVE,212.38,344.45,60.049,1560537905,"201051344000890","174011545737251",28.84,22.00,0,329.43,366.10,39.3,36.0,0.309,1328723.1,1328723.1,3881,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537910,568798.00
06/14/2019 14:45,2,1.297,ACTIVE,213.06,343.55,60.033,1560537905,"201051344000988","174011545737251",18.96,21.00,0,331.53,358.58,24.9,22.1,0.208,1017301.4,1017301.4,3871,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537911,568799.00
06/14/2019 14:45,2,1.281,ACTIVE,213.29,346.26,60.017,1560537905,"201051344000582","174011545737251",29.16,19.80,0,331.23,366.40,37.9,34.6,0.301,1306662.1,1306662.1,3872,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537912,568800.00
06/14/2019 14:45,2,1.287,ACTIVE,213.06,345.06,60.033,1560537905,"201051344000868","174011545737251",29.16,20.00,0,330.63,365.19,38.0,34.8,0.296,1314910.3,1314910.3,3878,0,0,0,L,1122011218,1,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537913,568801.00
06/14/2019 14:45,2,1.242,ACTIVE,213.51,345.96,60.022,1560537905,"201051344000576","174011545737251",29.34,21.30,0,331.23,366.10,36.9,33.7,0.292,1332076.8,1332076.8,3884,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537914,568802.00
06/14/2019 14:45,2,1.270,ACTIVE,213.29,345.36,60.001,1560537905,"201051344001158","174011545737251",29.18,21.50,0,330.33,366.40,37.6,34.3,0.305,1309045.5,1309045.5,3871,0,0,0,L,1122011218,1,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537915,568803.00
06/14/2019 14:45,2,1.266,ACTIVE,212.83,344.76,60.033,1560537905,"201051344000917","174011545737251",29.20,21.50,0,330.63,365.19,37.4,34.2,0.292,1323398.0,1323398.0,3879,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537916,568804.00
06/14/2019 14:45,2,1.324,ACTIVE,212.83,341.75,60.043,1560537905,"201051344000417","174011545737251",19.08,21.80,0,329.43,356.18,25.6,22.8,0.199,1053505.1,1053505.1,3888,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537917,568805.00
06/14/2019 14:45,2,1.273,ACTIVE,212.83,345.06,60.059,1560537905,"201051344000685","174011545737251",29.26,21.30,0,330.03,366.10,37.8,34.5,0.318,1329750.9,1329750.9,3881,0,0,0,L,1122011218,1,122.68,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537918,568806.00
06/14/2019 14:45,2,1.295,ACTIVE,213.06,345.36,60.028,1560537905,"201051344000651","174011545737251",29.54,20.70,0,330.33,366.70,38.8,35.5,0.309,1323420.1,1323420.1,3879,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537919,568807.00
06/14/2019 14:45,2,1.270,ACTIVE,212.61,344.45,60.028,1560537905,"201051344000594","174011545737251",29.46,22.30,0,329.43,365.19,37.9,34.6,0.305,1334525.5,1334525.5,3880,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537920,568808.00
06/14/2019 14:45,2,1.268,ACTIVE,213.29,345.66,60.033,1560537905,"201051344000469","174011545737251",29.50,19.80,0,329.43,366.40,37.9,34.7,0.318,1314648.3,1314648.3,3878,0,0,0,L,1122011218,1,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537921,568809.00
06/14/2019 14:45,2,1.357,ACTIVE,212.83,345.96,60.038,1560537905,"201051344000585","174011545737251",29.26,21.00,0,331.23,366.70,40.3,37.0,0.314,1337728.8,1337728.8,3873,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537922,568810.00
06/14/2019 14:45,2,1.277,ACTIVE,213.74,346.86,60.038,1560537905,"201051344000853","174011545737251",29.06,22.00,0,332.43,366.70,37.6,34.4,0.292,1337746.5,1337746.5,3875,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537923,568811.00
06/14/2019 14:45,2,1.275,ACTIVE,212.83,345.06,60.028,1560537905,"201051344001145","174011545737251",29.02,20.70,0,331.53,366.10,37.5,34.3,0.296,1338142.7,1338142.7,3887,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537924,568812.00
06/14/2019 14:45,2,1.311,ACTIVE,212.61,345.36,60.065,1560537905,"201051344000438","174011545737251",29.34,21.50,0,330.93,366.40,39.0,35.7,0.314,1331555.7,1331555.7,3877,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537925,568813.00
06/14/2019 14:45,2,1.330,ACTIVE,212.38,344.45,60.033,1560537905,"201051344001135","174011545737251",29.32,21.50,0,330.63,366.40,39.6,36.3,0.305,1318602.7,1318602.7,3876,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537926,568814.00
06/14/2019 14:45,2,1.303,ACTIVE,213.29,345.06,60.038,1560537905,"201051344000983","174011545737251",28.73,21.50,0,330.33,366.10,37.9,34.7,0.314,1335702.7,1335702.7,3874,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537927,568815.00
06/14/2019 14:45,2,1.314,ACTIVE,212.83,344.45,60.022,1560537905,"201051344001203","174011545737251",29.10,21.30,0,330.63,367.00,38.8,35.6,0.318,1326487.7,1326487.7,3879,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537927,568816.00
06/14/2019 14:45,2,1.273,ACTIVE,212.38,343.85,60.028,1560537905,"201051344001230","174011545737251",29.12,21.30,0,328.82,363.99,37.6,34.4,0.309,1321848.0,1321848.0,3894,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537928,568817.00
06/14/2019 14:45,2,1.301,ACTIVE,212.16,345.06,60.028,1560537905,"201051344000646","174011545737251",29.40,21.50,0,329.13,366.10,38.8,35.5,0.323,1315696.3,1315696.3,3889,0,0,0,L,1122011218,1,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537929,568818.00
06/14/2019 14:45,2,1.289,ACTIVE,213.29,344.76,60.033,1560537905,"201051344000867","174011545737251",29.14,22.50,0,330.33,365.19,38.1,34.8,0.296,1312889.1,1312889.1,3875,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537930,568819.00
06/14/2019 14:45,2,1.271,ACTIVE,213.51,346.56,60.028,1560537905,"201051344000633","174011545737251",29.20,22.30,0,331.23,366.10,37.6,34.4,0.292,1310084.9,1310084.9,3882,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537931,568820.00
06/14/2019 14:45,2,1.336,ACTIVE,212.16,344.76,60.038,1560537905,"201051344000955","174011545737251",29.10,21.50,0,329.43,365.19,39.4,36.1,0.318,1336174.3,1336174.3,3883,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537932,568821.00
06/14/2019 14:45,2,1.262,ACTIVE,213.29,345.36,60.038,1560537905,"201051344000648","174011545737251",29.08,20.30,0,331.53,365.80,37.2,34.0,0.301,1324556.1,1324556.1,3873,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537933,568822.00
06/14/2019 14:45,2,1.254,ACTIVE,213.51,345.96,60.059,1560537905,"201051344000645","174011545737251",29.30,21.00,0,331.53,366.40,37.2,34.0,0.296,1329912.0,1329912.0,3878,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537934,568823.00
06/14/2019 14:45,2,1.291,ACTIVE,213.06,345.06,60.038,1560537905,"201051344000569","174011545737251",28.88,21.30,0,330.93,366.10,37.8,34.5,0.301,1346543.9,1346543.9,3880,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537935,568824.00
06/14/2019 14:45,2,1.338,ACTIVE,213.29,350.17,60.033,1560537905,"179051228000119","174011545737251",29.14,23.00,0,331.83,368.80,39.5,36.2,0.318,133092.4,133092.4,3909,0,0,0,L,46974696,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560537936,568825.00
06/14/2019 15:00,2,1.047,ACTIVE,212.83,342.65,60.033,1560538804,"201051344000579","174011545737251",29.28,22.50,0,330.93,369.70,31.1,28.1,0.243,1347119.7,1347119.7,3877,0,0,0,L,1122011218,1,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538806,568826.00
06/14/2019 15:00,2,1.072,ACTIVE,212.16,341.75,60.049,1560538804,"201051344001025","174011545737251",29.04,21.80,0,329.13,370.30,31.6,28.6,0.243,1330922.7,1330922.7,3876,0,0,0,L,1122011218,1,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538806,568827.00
06/14/2019 15:00,2,1.045,ACTIVE,212.38,342.95,60.043,1560538804,"201051344001093","174011545737251",29.04,21.00,0,329.73,370.00,30.8,27.8,0.239,1313722.1,1313722.1,3881,0,0,0,L,1122011218,1,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538807,568828.00
06/14/2019 15:00,2,1.016,ACTIVE,212.61,341.45,60.038,1560538804,"201051344000458","174011545737251",28.96,22.80,0,331.23,368.50,29.8,26.9,0.234,1328968.3,1328968.3,3874,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538808,568829.00
06/14/2019 15:00,2,1.076,ACTIVE,211.93,341.75,60.065,1560538804,"201051344000890","174011545737251",29.06,22.50,0,329.13,370.00,31.7,28.7,0.239,1328731.8,1328731.8,3882,0,0,0,L,1122011218,1,121.78,120.65,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538809,568830.00
06/14/2019 15:00,2,1.059,ACTIVE,212.61,341.45,60.054,1560538804,"201051344000988","174011545737251",18.43,21.50,0,331.23,360.38,19.8,17.2,0.159,1017306.7,1017306.7,3872,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538810,568831.00
06/14/2019 15:00,2,1.047,ACTIVE,212.61,343.55,60.054,1560538804,"201051344000582","174011545737251",28.69,20.30,0,329.43,370.30,30.5,27.5,0.234,1306670.5,1306670.5,3873,0,0,0,L,1122011218,1,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538811,568832.00
06/14/2019 15:00,2,1.051,ACTIVE,212.38,341.75,60.049,1560538804,"201051344000868","174011545737251",28.80,20.30,0,330.03,368.80,30.7,27.7,0.234,1314918.8,1314918.8,3879,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538812,568833.00
06/14/2019 15:00,2,1.018,ACTIVE,213.06,343.25,60.038,1560538804,"201051344000576","174011545737251",28.73,21.50,0,331.53,369.40,29.6,26.7,0.234,1332084.9,1332084.9,3885,0,0,0,L,1122011218,1,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538813,568834.00
06/14/2019 15:00,2,1.035,ACTIVE,212.61,342.05,60.043,1560538804,"201051344001158","174011545737251",28.71,21.80,0,330.93,369.70,30.2,27.2,0.243,1309053.8,1309053.8,3872,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538814,568835.00
06/14/2019 15:00,2,1.039,ACTIVE,212.38,342.95,60.038,1560538804,"201051344000917","174011545737251",29.02,21.80,0,329.13,369.70,30.6,27.6,0.239,1323406.4,1323406.4,3880,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538815,568836.00
06/14/2019 15:00,2,1.102,ACTIVE,212.38,339.65,60.086,1560538804,"201051344000417","174011545737251",18.61,22.30,0,330.33,358.28,20.8,18.1,0.155,1053510.6,1053510.6,3889,0,0,0,L,1122011218,1,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538816,568837.00
06/14/2019 15:00,2,1.035,ACTIVE,212.38,343.55,60.043,1560538804,"201051344000685","174011545737251",29.00,21.50,0,330.03,369.70,30.4,27.4,0.252,1329759.3,1329759.3,3882,0,0,0,L,1122011218,1,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538817,568838.00
06/14/2019 15:00,2,1.074,ACTIVE,212.61,343.25,60.054,1560538804,"201051344000651","174011545737251",28.90,21.30,0,330.03,370.60,31.5,28.5,0.239,1323428.7,1323428.7,3880,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538818,568839.00
06/14/2019 15:00,2,1.057,ACTIVE,212.38,342.65,60.049,1560538804,"201051344000594","174011545737251",28.75,22.80,0,327.32,368.20,30.8,27.8,0.239,1334533.9,1334533.9,3881,0,0,0,L,1122011218,1,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538819,568840.00
06/14/2019 15:00,2,1.055,ACTIVE,212.83,342.95,60.054,1560538804,"201051344000469","174011545737251",28.84,20.00,0,329.73,369.70,30.8,27.8,0.256,1314656.8,1314656.8,3879,0,0,0,L,1122011218,1,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538820,568841.00
06/14/2019 15:00,2,1.127,ACTIVE,212.38,344.45,60.049,1560538804,"201051344000585","174011545737251",29.00,21.50,0,329.13,370.90,33.1,30.1,0.265,1337737.8,1337737.8,3874,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538821,568842.00
06/14/2019 15:00,2,1.051,ACTIVE,213.29,343.55,60.065,1560538804,"201051344000853","174011545737251",28.80,22.30,0,332.13,369.70,30.7,27.7,0.234,1337754.8,1337754.8,3876,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538822,568843.00
06/14/2019 15:00,2,1.049,ACTIVE,212.38,343.85,60.054,1560538804,"201051344001145","174011545737251",29.06,21.30,0,330.63,370.00,30.9,27.9,0.243,1338151.1,1338151.1,3888,0,0,0,L,1122011218,1,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538823,568844.00
06/14/2019 15:00,2,1.076,ACTIVE,212.16,343.25,60.033,1560538804,"201051344000438","174011545737251",29.16,22.00,0,329.73,370.00,31.8,28.8,0.247,1331564.3,1331564.3,3878,0,0,0,L,1122011218,1,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538824,568845.00
06/14/2019 15:00,2,1.109,ACTIVE,212.16,342.35,60.049,1560538804,"201051344001135","174011545737251",29.00,22.00,0,328.82,369.10,32.6,29.5,0.247,1318611.5,1318611.5,3877,0,0,0,L,1122011218,1,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538824,568846.00
06/14/2019 15:00,2,1.057,ACTIVE,212.61,341.75,60.059,1560538804,"201051344000983","174011545737251",29.20,21.80,0,330.03,368.80,31.3,28.3,0.247,1335711.1,1335711.1,3875,0,0,0,L,1122011218,1,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538825,568847.00
06/14/2019 15:00,2,1.082,ACTIVE,212.38,342.95,60.043,1560538804,"201051344001203","174011545737251",29.06,21.80,0,329.73,370.60,31.9,28.8,0.256,1326496.3,1326496.3,3880,0,0,0,L,1122011218,1,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538826,568848.00
06/14/2019 15:00,2,1.068,ACTIVE,212.16,342.35,60.043,1560538804,"201051344001230","174011545737251",28.69,21.80,0,327.32,368.20,31.1,28.0,0.252,1321856.4,1321856.4,3895,0,0,0,L,1122011218,1,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538827,568849.00
06/14/2019 15:00,2,1.086,ACTIVE,211.70,342.65,60.059,1560538804,"201051344000646","174011545737251",29.04,22.00,0,327.62,369.70,31.9,28.9,0.252,1315704.9,1315704.9,3890,0,0,0,L,1122011218,1,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538828,568850.00
06/14/2019 15:00,2,1.078,ACTIVE,212.83,341.45,60.049,1560538804,"201051344000867","174011545737251",28.63,22.80,0,330.33,367.90,31.3,28.3,0.239,1312897.5,1312897.5,3876,0,0,0,L,1122011218,1,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538829,568851.00
06/14/2019 15:00,2,1.041,ACTIVE,213.06,344.15,60.049,1560538804,"201051344000633","174011545737251",29.20,22.80,0,331.53,368.80,30.8,27.8,0.243,1310093.2,1310093.2,3883,0,0,0,L,1122011218,1,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538830,568852.00
06/14/2019 15:00,2,1.094,ACTIVE,211.93,343.25,60.043,1560538804,"201051344000955","174011545737251",29.24,22.00,0,327.92,368.80,32.5,29.4,0.261,1336183.0,1336183.0,3884,0,0,0,L,1122011218,1,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538831,568853.00
06/14/2019 15:00,2,1.055,ACTIVE,213.06,342.65,60.059,1560538804,"201051344000648","174011545737251",28.69,20.70,0,331.23,369.10,30.7,27.7,0.243,1324564.3,1324564.3,3874,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538832,568854.00
06/14/2019 15:00,2,1.047,ACTIVE,213.06,343.25,60.070,1560538804,"201051344000645","174011545737251",28.90,21.30,0,332.43,369.70,30.7,27.7,0.243,1329920.3,1329920.3,3879,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538833,568855.00
06/14/2019 15:00,2,1.059,ACTIVE,212.83,342.95,60.043,1560538804,"201051344000569","174011545737251",29.22,21.50,0,330.33,369.40,31.4,28.3,0.252,1346552.2,1346552.2,3881,0,0,0,L,1122011218,1,120.88,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538834,568856.00
06/14/2019 15:00,2,1.109,ACTIVE,213.06,346.56,60.054,1560538804,"179051228000119","174011545737251",29.32,23.30,0,333.03,373.91,33.0,29.9,0.256,133101.2,133101.2,3910,0,0,0,L,46974696,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560538835,568857.00
06/14/2019 15:15,2,0.854,ACTIVE,212.83,339.95,60.022,1560539704,"201051344000579","174011545737251",29.38,22.80,0,330.33,369.10,25.4,22.6,0.190,1347127.6,1347127.6,3878,0,0,0,L,1122011218,1,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539705,568858.00
06/14/2019 15:15,2,0.869,ACTIVE,213.29,340.85,60.006,1560539704,"201051344001025","174011545737251",29.00,22.00,0,330.63,371.51,25.6,22.8,0.190,1330930.8,1330930.8,3877,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539706,568859.00
06/14/2019 15:15,2,0.854,ACTIVE,213.51,342.05,60.001,1560539704,"201051344001093","174011545737251",28.78,21.30,0,330.63,370.60,24.9,22.1,0.181,1313730.1,1313730.1,3882,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539707,568860.00
06/14/2019 15:15,2,0.834,ACTIVE,213.06,339.65,60.022,1560539704,"201051344000458","174011545737251",28.53,22.80,0,329.73,368.20,24.2,21.4,0.181,1328975.9,1328975.9,3875,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539708,568861.00
06/14/2019 15:15,2,0.887,ACTIVE,213.51,341.15,60.012,1560539704,"201051344000890","174011545737251",28.59,22.50,0,329.13,370.60,25.7,22.9,0.186,1328740.0,1328740.0,3883,0,0,0,L,1122011218,1,122.68,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539709,568862.00
06/14/2019 15:15,2,0.826,ACTIVE,213.29,339.95,60.028,1560539704,"201051344000988","174011545737251",18.94,21.30,0,329.73,359.78,15.8,13.4,0.119,1017311.6,1017311.6,3873,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539710,568863.00
06/14/2019 15:15,2,0.840,ACTIVE,214.19,342.65,60.006,1560539704,"201051344000582","174011545737251",28.86,20.30,0,330.63,371.21,24.6,21.8,0.186,1306678.3,1306678.3,3874,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539711,568864.00
06/14/2019 15:15,2,0.852,ACTIVE,213.06,339.95,60.012,1560539704,"201051344000868","174011545737251",28.80,20.30,0,328.52,367.90,24.9,22.1,0.181,1314926.6,1314926.6,3880,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539712,568865.00
06/14/2019 15:15,2,0.809,ACTIVE,213.74,341.45,60.017,1560539704,"201051344000576","174011545737251",28.96,21.50,0,331.53,367.90,23.8,21.0,0.177,1332092.5,1332092.5,3886,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539713,568866.00
06/14/2019 15:15,2,0.840,ACTIVE,213.29,340.55,60.012,1560539704,"201051344001158","174011545737251",28.47,21.80,0,330.03,368.80,24.2,21.4,0.186,1309061.5,1309061.5,3873,0,0,0,L,1122011218,1,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539714,568867.00
06/14/2019 15:15,2,0.830,ACTIVE,213.74,342.35,60.017,1560539704,"201051344000917","174011545737251",28.98,22.00,0,330.03,370.30,24.4,21.6,0.181,1323414.2,1323414.2,3881,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539715,568868.00
06/14/2019 15:15,2,0.900,ACTIVE,213.96,339.65,60.012,1560539704,"201051344000417","174011545737251",18.43,22.50,0,330.03,359.48,16.8,14.3,0.124,1053515.7,1053515.7,3890,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539716,568869.00
06/14/2019 15:15,2,0.828,ACTIVE,213.96,342.65,60.022,1560539704,"201051344000685","174011545737251",28.84,21.80,0,330.33,370.60,24.2,21.4,0.194,1329767.0,1329767.0,3883,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539717,568870.00
06/14/2019 15:15,2,0.865,ACTIVE,213.96,342.05,60.012,1560539704,"201051344000651","174011545737251",28.67,21.30,0,330.93,370.90,25.2,22.4,0.186,1323436.6,1323436.6,3881,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539717,568871.00
06/14/2019 15:15,2,0.848,ACTIVE,212.83,339.34,60.006,1560539704,"201051344000594","174011545737251",28.80,22.80,0,327.92,367.30,24.8,22.0,0.186,1334541.7,1334541.7,3882,0,0,0,L,1122011218,1,121.10,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539718,568872.00
06/14/2019 15:15,2,0.848,ACTIVE,213.06,340.85,60.001,1560539704,"201051344000469","174011545737251",28.88,19.80,0,329.13,368.80,24.9,22.1,0.194,1314664.5,1314664.5,3880,0,0,0,L,1122011218,1,120.88,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539719,568873.00
06/14/2019 15:15,2,0.912,ACTIVE,213.96,342.65,60.012,1560539704,"201051344000585","174011545737251",28.88,21.50,0,330.33,371.81,26.7,23.9,0.194,1337746.1,1337746.1,3875,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539720,568874.00
06/14/2019 15:15,2,0.830,ACTIVE,213.74,341.45,60.001,1560539704,"201051344000853","174011545737251",28.98,22.30,0,331.53,369.10,24.4,21.6,0.181,1337762.5,1337762.5,3877,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539721,568875.00
06/14/2019 15:15,2,0.838,ACTIVE,213.96,341.75,59.996,1560539704,"201051344001145","174011545737251",28.88,21.30,0,330.63,370.90,24.5,21.7,0.186,1338158.8,1338158.8,3889,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539722,568876.00
06/14/2019 15:15,2,0.857,ACTIVE,213.74,342.05,60.001,1560539704,"201051344000438","174011545737251",29.22,22.00,0,331.23,370.90,25.4,22.6,0.190,1331572.3,1331572.3,3879,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539723,568877.00
06/14/2019 15:15,2,0.896,ACTIVE,213.51,340.85,59.975,1560539704,"201051344001135","174011545737251",28.82,22.00,0,329.43,370.00,26.2,23.3,0.186,1318619.6,1318619.6,3878,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539724,568878.00
06/14/2019 15:15,2,0.855,ACTIVE,213.06,339.95,59.959,1560539704,"201051344000983","174011545737251",28.94,21.80,0,329.43,368.20,25.1,22.3,0.190,1335718.9,1335718.9,3876,0,0,0,L,1122011218,1,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539725,568879.00
06/14/2019 15:15,2,0.861,ACTIVE,213.74,341.75,59.969,1560539704,"201051344001203","174011545737251",29.06,22.00,0,331.23,371.81,25.4,22.6,0.186,1326504.3,1326504.3,3881,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539726,568880.00
06/14/2019 15:15,2,0.844,ACTIVE,213.51,340.55,59.969,1560539704,"201051344001230","174011545737251",28.84,21.80,0,327.92,369.10,24.7,21.9,0.186,1321864.2,1321864.2,3896,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539727,568881.00
06/14/2019 15:15,2,0.875,ACTIVE,213.29,342.05,59.990,1560539704,"201051344000646","174011545737251",28.73,22.00,0,330.03,370.60,25.5,22.7,0.199,1315712.8,1315712.8,3891,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539728,568882.00
06/14/2019 15:15,2,0.865,ACTIVE,213.29,339.34,60.001,1560539704,"201051344000867","174011545737251",28.43,22.80,0,329.73,367.60,24.9,22.1,0.181,1312905.2,1312905.2,3877,0,0,0,L,1122011218,1,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539729,568883.00
06/14/2019 15:15,2,0.848,ACTIVE,213.51,341.75,59.996,1560539704,"201051344000633","174011545737251",28.51,22.80,0,331.53,368.20,24.5,21.7,0.181,1310100.8,1310100.8,3884,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539729,568884.00
06/14/2019 15:15,2,0.889,ACTIVE,213.29,341.75,60.001,1560539704,"201051344000955","174011545737251",28.78,22.00,0,330.03,369.70,25.9,23.1,0.199,1336191.0,1336191.0,3885,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539730,568885.00
06/14/2019 15:15,2,0.844,ACTIVE,213.29,339.95,59.975,1560539704,"201051344000648","174011545737251",28.59,20.70,0,330.33,368.50,24.4,21.7,0.186,1324571.8,1324571.8,3875,0,0,0,L,1122011218,1,121.10,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539731,568886.00
06/14/2019 15:15,2,0.840,ACTIVE,213.51,340.85,59.996,1560539704,"201051344000645","174011545737251",28.53,21.50,0,331.23,368.50,24.3,21.5,0.181,1329927.8,1329927.8,3880,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539732,568887.00
06/14/2019 15:15,2,0.854,ACTIVE,213.29,340.55,60.001,1560539704,"201051344000569","174011545737251",28.86,21.50,0,330.63,368.80,24.9,22.2,0.190,1346559.9,1346559.9,3882,0,0,0,L,1122011218,1,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539733,568888.00
06/14/2019 15:15,2,0.898,ACTIVE,213.51,343.55,60.001,1560539704,"179051228000119","174011545737251",29.06,23.30,0,330.93,371.21,26.5,23.6,0.194,133109.3,133109.3,3911,0,0,0,L,46974696,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560539734,568889.00
06/14/2019 15:30,2,1.008,ACTIVE,213.51,342.65,60.028,1560540604,"201051344000579","174011545737251",28.90,22.30,0,330.03,355.58,29.5,26.6,0.225,1347133.6,1347133.6,3879,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540605,568890.00
06/14/2019 15:30,2,1.025,ACTIVE,213.29,341.75,60.038,1560540604,"201051344001025","174011545737251",28.77,21.80,0,330.93,356.48,29.9,27.0,0.234,1330936.8,1330936.8,3878,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540606,568891.00
06/14/2019 15:30,2,0.994,ACTIVE,213.29,342.65,60.038,1560540604,"201051344001093","174011545737251",29.22,21.30,0,330.93,356.18,29.4,26.5,0.225,1313735.9,1313735.9,3883,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540607,568892.00
06/14/2019 15:30,2,0.951,ACTIVE,213.29,341.75,60.059,1560540604,"201051344000458","174011545737251",29.10,22.30,0,329.13,354.97,28.1,25.2,0.221,1328981.5,1328981.5,3876,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540608,568893.00
06/14/2019 15:30,2,1.025,ACTIVE,213.06,342.05,60.028,1560540604,"201051344000890","174011545737251",28.90,22.50,0,330.33,356.18,30.1,27.1,0.225,1328746.0,1328746.0,3884,0,0,0,L,1122011218,1,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540609,568894.00
06/14/2019 15:30,2,0.996,ACTIVE,213.51,341.15,60.028,1560540604,"201051344000988","174011545737251",18.51,21.00,0,328.82,350.77,18.7,16.1,0.146,1017315.2,1017315.2,3874,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540610,568895.00
06/14/2019 15:30,2,0.988,ACTIVE,213.51,343.25,60.028,1560540604,"201051344000582","174011545737251",28.75,20.30,0,331.53,356.18,28.8,25.9,0.230,1306684.0,1306684.0,3875,0,0,0,L,1122011218,1,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540611,568896.00
06/14/2019 15:30,2,0.988,ACTIVE,213.29,342.65,60.028,1560540604,"201051344000868","174011545737251",28.84,20.00,0,329.43,355.28,28.9,26.0,0.217,1314932.3,1314932.3,3881,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540612,568897.00
06/14/2019 15:30,2,0.953,ACTIVE,213.96,344.15,60.028,1560540604,"201051344000576","174011545737251",28.75,21.30,0,330.33,355.88,27.8,24.9,0.217,1332098.0,1332098.0,3887,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540613,568898.00
06/14/2019 15:30,2,0.961,ACTIVE,213.51,342.65,60.028,1560540604,"201051344001158","174011545737251",29.04,21.50,0,330.03,355.58,28.3,25.4,0.225,1309067.1,1309067.1,3874,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540613,568899.00
06/14/2019 15:30,2,0.980,ACTIVE,213.29,342.65,60.022,1560540604,"201051344000917","174011545737251",29.12,22.00,0,330.93,355.58,28.9,26.0,0.225,1323419.9,1323419.9,3882,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540615,568900.00
06/14/2019 15:30,2,1.023,ACTIVE,213.29,340.25,59.996,1560540604,"201051344000417","174011545737251",18.89,22.30,0,331.53,349.26,19.6,17.0,0.146,1053519.5,1053519.5,3891,0,0,0,L,1122011218,1,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540616,568901.00
06/14/2019 15:30,2,0.988,ACTIVE,213.51,343.25,60.028,1560540604,"201051344000685","174011545737251",28.53,21.50,0,330.93,355.88,28.6,25.6,0.230,1329772.6,1329772.6,3884,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540616,568902.00
06/14/2019 15:30,2,0.998,ACTIVE,213.51,343.55,60.054,1560540604,"201051344000651","174011545737251",29.06,21.30,0,331.53,355.88,29.4,26.5,0.230,1323442.5,1323442.5,3882,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540617,568903.00
06/14/2019 15:30,2,0.984,ACTIVE,213.29,342.05,60.038,1560540604,"201051344000594","174011545737251",28.92,22.80,0,328.52,354.97,28.9,25.9,0.221,1334547.4,1334547.4,3883,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540618,568904.00
06/14/2019 15:30,2,0.967,ACTIVE,213.74,342.65,60.043,1560540604,"201051344000469","174011545737251",29.36,19.80,0,328.52,355.58,28.8,25.8,0.230,1314670.2,1314670.2,3881,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540619,568905.00
06/14/2019 15:30,2,1.053,ACTIVE,213.51,343.85,60.033,1560540604,"201051344000585","174011545737251",29.00,21.30,0,330.93,356.18,31.0,28.0,0.239,1337752.3,1337752.3,3876,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540620,568906.00
06/14/2019 15:30,2,0.967,ACTIVE,214.19,344.15,59.985,1560540604,"201051344000853","174011545737251",29.08,21.80,0,330.93,356.18,28.5,25.6,0.217,1337768.2,1337768.2,3878,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540621,568907.00
06/14/2019 15:30,2,0.986,ACTIVE,213.51,343.25,60.054,1560540604,"201051344001145","174011545737251",29.04,21.30,0,332.13,356.18,29.1,26.1,0.225,1338164.5,1338164.5,3890,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540622,568908.00
06/14/2019 15:30,2,1.000,ACTIVE,213.29,342.95,60.049,1560540604,"201051344000438","174011545737251",29.12,22.00,0,331.53,356.18,29.6,26.6,0.230,1331578.2,1331578.2,3880,0,0,0,L,1122011218,1,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540623,568909.00
06/14/2019 15:30,2,1.033,ACTIVE,213.06,341.75,60.028,1560540604,"201051344001135","174011545737251",28.96,21.80,0,330.33,354.97,30.4,27.4,0.230,1318625.7,1318625.7,3879,0,0,0,L,1122011218,1,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540624,568910.00
06/14/2019 15:30,2,0.975,ACTIVE,213.74,342.65,60.028,1560540604,"201051344000983","174011545737251",29.34,21.50,0,329.43,355.28,28.9,26.0,0.225,1335724.7,1335724.7,3877,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540625,568911.00
06/14/2019 15:30,2,0.992,ACTIVE,213.51,342.65,60.022,1560540604,"201051344001203","174011545737251",29.36,22.00,0,330.63,356.78,29.5,26.6,0.234,1326510.2,1326510.2,3882,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540626,568912.00
06/14/2019 15:30,2,1.000,ACTIVE,213.06,341.45,60.038,1560540604,"201051344001230","174011545737251",28.67,21.50,0,329.13,354.37,29.1,26.1,0.225,1321869.9,1321869.9,3897,0,0,0,L,1122011218,1,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540627,568913.00
06/14/2019 15:30,2,0.996,ACTIVE,212.83,342.65,59.996,1560540604,"201051344000646","174011545737251",29.24,21.80,0,329.43,355.88,29.6,26.6,0.230,1315718.7,1315718.7,3892,0,0,0,L,1122011218,1,122.46,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540628,568914.00
06/14/2019 15:30,2,0.992,ACTIVE,213.74,342.65,60.022,1560540604,"201051344000867","174011545737251",28.71,22.30,0,329.13,354.67,28.9,25.9,0.217,1312911.0,1312911.0,3878,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540629,568915.00
06/14/2019 15:30,2,0.973,ACTIVE,213.96,343.85,60.028,1560540604,"201051344000633","174011545737251",28.86,22.50,0,330.03,356.18,28.4,25.5,0.208,1310106.4,1310106.4,3885,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540630,568916.00
06/14/2019 15:30,2,1.020,ACTIVE,213.06,341.75,60.022,1560540604,"201051344000955","174011545737251",29.02,21.80,0,329.43,354.67,30.0,27.0,0.234,1336197.0,1336197.0,3886,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540630,568917.00
