ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 15:30,2,0.959,ACTIVE,213.51,342.35,60.001,1560540604,"201051344000648","174011545737251",28.96,20.70,0,329.73,355.28,28.2,25.3,0.221,1324577.4,1324577.4,3876,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540631,568918.00
06/14/2019 15:30,2,0.967,ACTIVE,213.96,343.55,60.012,1560540604,"201051344000645","174011545737251",28.69,21.30,0,330.33,355.58,28.1,25.2,0.212,1329933.4,1329933.4,3881,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540632,568919.00
06/14/2019 15:30,2,0.971,ACTIVE,213.51,342.95,60.001,1560540604,"201051344000569","174011545737251",29.16,21.30,0,330.03,355.88,28.7,25.8,0.225,1346565.6,1346565.6,3883,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540633,568920.00
06/14/2019 15:30,2,1.031,ACTIVE,213.74,346.26,59.980,1560540604,"179051228000119","174011545737251",29.00,23.30,0,330.33,358.28,30.4,27.4,0.234,133115.4,133115.4,3912,0,0,0,L,46974696,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560540634,568921.00
06/14/2019 15:45,2,0.906,ACTIVE,213.51,341.15,60.012,1560541504,"201051344000579","174011545737251",29.00,22.50,0,331.53,366.10,26.6,23.8,0.194,1347141.8,1347141.8,3880,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541506,568922.00
06/14/2019 15:45,2,0.902,ACTIVE,213.29,340.55,60.006,1560541504,"201051344001025","174011545737251",29.08,21.80,0,329.13,367.00,26.6,23.8,0.203,1330945.3,1330945.3,3879,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541506,568923.00
06/14/2019 15:45,2,0.875,ACTIVE,213.51,341.75,59.969,1560541504,"201051344001093","174011545737251",28.88,21.30,0,330.63,366.70,25.6,22.8,0.190,1313744.1,1313744.1,3884,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541507,568924.00
06/14/2019 15:45,2,0.875,ACTIVE,213.51,341.15,60.033,1560541504,"201051344000458","174011545737251",28.55,22.50,0,330.63,365.19,25.4,22.5,0.199,1328989.4,1328989.4,3877,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541508,568925.00
06/14/2019 15:45,2,0.918,ACTIVE,213.29,341.45,59.975,1560541504,"201051344000890","174011545737251",28.69,22.50,0,329.13,366.40,26.7,23.9,0.194,1328754.4,1328754.4,3885,0,0,0,L,1122011218,1,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541509,568926.00
06/14/2019 15:45,2,0.896,ACTIVE,213.51,340.55,60.012,1560541504,"201051344000988","174011545737251",18.43,21.00,0,330.93,357.98,16.8,14.3,0.124,1017320.3,1017320.3,3875,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541510,568927.00
06/14/2019 15:45,2,0.875,ACTIVE,213.74,342.35,59.959,1560541504,"201051344000582","174011545737251",28.82,20.70,0,330.93,367.30,25.6,22.8,0.194,1306692.1,1306692.1,3876,0,0,0,L,1122011218,1,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541511,568928.00
06/14/2019 15:45,2,0.902,ACTIVE,213.29,341.75,60.022,1560541504,"201051344000868","174011545737251",28.41,20.00,0,330.03,365.19,26.0,23.1,0.194,1314940.5,1314940.5,3882,0,0,0,L,1122011218,1,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541512,568929.00
06/14/2019 15:45,2,0.859,ACTIVE,213.96,342.35,60.017,1560541504,"201051344000576","174011545737251",28.78,21.30,0,332.43,365.49,25.1,22.3,0.190,1332105.8,1332105.8,3888,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541513,568930.00
06/14/2019 15:45,2,0.873,ACTIVE,213.51,342.65,59.996,1560541504,"201051344001158","174011545737251",28.86,21.50,0,330.93,366.10,25.5,22.7,0.199,1309075.1,1309075.1,3875,0,0,0,L,1122011218,1,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541514,568931.00
06/14/2019 15:45,2,0.857,ACTIVE,213.51,342.05,60.022,1560541504,"201051344000917","174011545737251",28.96,22.00,0,330.03,366.40,25.2,22.4,0.181,1323428.0,1323428.0,3883,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541515,568932.00
06/14/2019 15:45,2,0.939,ACTIVE,213.51,339.95,59.996,1560541504,"201051344000417","174011545737251",18.39,22.30,0,330.03,356.48,17.5,15.0,0.128,1053524.8,1053524.8,3892,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541516,568933.00
06/14/2019 15:45,2,0.879,ACTIVE,213.74,342.35,59.985,1560541504,"201051344000685","174011545737251",28.53,21.50,0,330.63,366.40,25.4,22.6,0.208,1329780.7,1329780.7,3885,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541517,568934.00
06/14/2019 15:45,2,0.906,ACTIVE,213.74,342.65,60.001,1560541504,"201051344000651","174011545737251",28.65,21.00,0,331.23,366.70,26.3,23.5,0.199,1323450.7,1323450.7,3883,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541518,568935.00
06/14/2019 15:45,2,0.887,ACTIVE,213.29,341.15,59.990,1560541504,"201051344000594","174011545737251",29.08,22.80,0,329.13,364.89,26.2,23.4,0.199,1334555.5,1334555.5,3884,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541519,568936.00
06/14/2019 15:45,2,0.896,ACTIVE,213.51,341.75,60.043,1560541504,"201051344000469","174011545737251",28.78,19.80,0,330.33,365.80,26.2,23.3,0.199,1314678.3,1314678.3,3882,0,0,0,L,1122011218,1,121.33,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541519,568937.00
06/14/2019 15:45,2,0.955,ACTIVE,213.74,342.65,59.990,1560541504,"201051344000585","174011545737251",28.90,21.50,0,331.23,367.30,28.0,25.1,0.212,1337760.9,1337760.9,3877,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541520,568938.00
06/14/2019 15:45,2,0.885,ACTIVE,214.19,343.55,60.028,1560541504,"201051344000853","174011545737251",28.94,22.00,0,333.03,366.40,26.0,23.2,0.199,1337776.2,1337776.2,3879,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541521,568939.00
06/14/2019 15:45,2,0.875,ACTIVE,213.74,341.45,60.006,1560541504,"201051344001145","174011545737251",28.75,21.30,0,331.53,366.40,25.5,22.7,0.194,1338172.6,1338172.6,3891,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541522,568940.00
06/14/2019 15:45,2,0.914,ACTIVE,213.74,342.35,59.996,1560541504,"201051344000438","174011545737251",28.94,22.00,0,330.93,367.00,26.9,24.0,0.203,1331586.6,1331586.6,3881,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541523,568941.00
06/14/2019 15:45,2,0.947,ACTIVE,213.29,341.15,60.001,1560541504,"201051344001135","174011545737251",28.80,21.80,0,329.73,365.80,27.7,24.8,0.199,1318634.2,1318634.2,3880,0,0,0,L,1122011218,1,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541524,568942.00
06/14/2019 15:45,2,0.914,ACTIVE,213.51,341.45,60.001,1560541504,"201051344000983","174011545737251",28.82,21.50,0,330.93,365.80,26.7,23.9,0.203,1335732.7,1335732.7,3878,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541525,568943.00
06/14/2019 15:45,2,0.922,ACTIVE,213.74,341.75,59.985,1560541504,"201051344001203","174011545737251",28.69,22.00,0,331.53,367.60,26.8,24.0,0.203,1326518.5,1326518.5,3883,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541526,568944.00
06/14/2019 15:45,2,0.871,ACTIVE,213.29,341.15,60.017,1560541504,"201051344001230","174011545737251",29.14,21.80,0,327.92,364.89,25.7,22.9,0.194,1321878.0,1321878.0,3898,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541527,568945.00
06/14/2019 15:45,2,0.930,ACTIVE,213.06,342.35,59.980,1560541504,"201051344000646","174011545737251",28.71,21.80,0,328.22,366.40,27.1,24.2,0.208,1315727.0,1315727.0,3893,0,0,0,L,1122011218,1,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541528,568946.00
06/14/2019 15:45,2,0.922,ACTIVE,213.74,341.15,60.012,1560541504,"201051344000867","174011545737251",28.63,22.50,0,330.93,364.29,26.8,23.9,0.194,1312919.1,1312919.1,3879,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541529,568947.00
06/14/2019 15:45,2,0.914,ACTIVE,213.96,343.85,60.006,1560541504,"201051344000633","174011545737251",28.47,22.80,0,331.53,365.49,26.4,23.6,0.194,1310114.4,1310114.4,3886,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541530,568948.00
06/14/2019 15:45,2,0.932,ACTIVE,213.29,342.05,59.980,1560541504,"201051344000955","174011545737251",29.18,22.00,0,328.82,365.19,27.6,24.7,0.208,1336205.4,1336205.4,3887,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541531,568949.00
06/14/2019 15:45,2,0.906,ACTIVE,213.74,341.75,60.022,1560541504,"201051344000648","174011545737251",28.71,20.70,0,331.83,365.19,26.4,23.5,0.208,1324585.3,1324585.3,3877,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541532,568950.00
06/14/2019 15:45,2,0.904,ACTIVE,213.96,342.35,59.985,1560541504,"201051344000645","174011545737251",28.71,21.30,0,331.83,365.49,26.3,23.5,0.199,1329941.2,1329941.2,3882,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541533,568951.00
06/14/2019 15:45,2,0.918,ACTIVE,213.74,341.75,60.017,1560541504,"201051344000569","174011545737251",29.08,21.30,0,330.63,365.80,27.1,24.2,0.212,1346573.7,1346573.7,3884,0,0,0,L,1122011218,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541534,568952.00
06/14/2019 15:45,2,0.967,ACTIVE,213.96,346.26,60.038,1560541504,"179051228000119","174011545737251",29.08,23.30,0,331.23,368.80,28.6,25.6,0.208,133123.8,133123.8,3913,0,0,0,L,46974696,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560541535,568953.00
06/14/2019 16:00,2,0.895,ACTIVE,213.96,342.35,60.038,1560542404,"201051344000579","174011545737251",29.44,22.00,0,330.93,355.58,26.7,23.9,0.194,1347147.3,1347147.3,3881,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542405,568954.00
06/14/2019 16:00,2,0.922,ACTIVE,214.19,342.65,60.012,1560542404,"201051344001025","174011545737251",28.86,21.50,0,330.03,356.48,27.0,24.1,0.199,1330950.7,1330950.7,3880,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542406,568955.00
06/14/2019 16:00,2,0.889,ACTIVE,214.41,342.65,59.969,1560542404,"201051344001093","174011545737251",28.98,21.30,0,330.33,355.28,26.1,23.3,0.190,1313749.3,1313749.3,3885,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542407,568956.00
06/14/2019 16:00,2,0.867,ACTIVE,213.96,342.05,60.012,1560542404,"201051344000458","174011545737251",28.86,22.00,0,330.93,354.67,25.4,22.6,0.190,1328994.5,1328994.5,3878,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542408,568957.00
06/14/2019 16:00,2,0.930,ACTIVE,213.96,342.65,59.975,1560542404,"201051344000890","174011545737251",28.73,22.50,0,329.73,356.18,27.1,24.2,0.194,1328759.9,1328759.9,3886,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542409,568958.00
06/14/2019 16:00,2,0.885,ACTIVE,213.96,341.45,59.990,1560542404,"201051344000988","174011545737251",18.73,20.70,0,329.43,351.07,16.8,14.3,0.133,1017323.5,1017323.5,3876,0,0,0,L,1122011218,1,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542410,568959.00
06/14/2019 16:00,2,0.879,ACTIVE,214.64,343.85,60.001,1560542404,"201051344000582","174011545737251",28.88,20.30,0,330.33,356.48,25.8,22.9,0.194,1306697.3,1306697.3,3877,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542411,568960.00
06/14/2019 16:00,2,0.889,ACTIVE,213.74,341.75,60.033,1560542404,"201051344000868","174011545737251",28.86,20.00,0,329.43,355.28,26.0,23.2,0.194,1314945.7,1314945.7,3883,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542412,568961.00
06/14/2019 16:00,2,0.850,ACTIVE,214.64,343.25,59.975,1560542404,"201051344000576","174011545737251",29.10,21.00,0,330.33,355.88,25.1,22.3,0.186,1332110.9,1332110.9,3889,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542413,568962.00
06/14/2019 16:00,2,0.867,ACTIVE,213.96,342.05,60.017,1560542404,"201051344001158","174011545737251",28.96,21.00,0,330.03,355.28,25.4,22.6,0.194,1309080.2,1309080.2,3876,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542414,568963.00
06/14/2019 16:00,2,0.865,ACTIVE,214.41,343.85,60.006,1560542404,"201051344000917","174011545737251",29.02,21.80,0,330.93,355.28,25.5,22.7,0.194,1323433.1,1323433.1,3884,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542415,568964.00
06/14/2019 16:00,2,0.922,ACTIVE,214.41,340.85,60.006,1560542404,"201051344000417","174011545737251",18.87,22.00,0,331.23,349.56,17.6,15.1,0.119,1053528.2,1053528.2,3893,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542416,568965.00
06/14/2019 16:00,2,0.854,ACTIVE,214.64,343.55,60.017,1560542404,"201051344000685","174011545737251",29.36,21.30,0,330.93,356.18,25.4,22.6,0.208,1329785.8,1329785.8,3886,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542416,568966.00
06/14/2019 16:00,2,0.887,ACTIVE,214.41,343.55,60.012,1560542404,"201051344000651","174011545737251",29.14,20.70,0,331.53,356.18,26.2,23.4,0.194,1323456.1,1323456.1,3884,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542417,568967.00
06/14/2019 16:00,2,0.873,ACTIVE,213.74,341.75,60.001,1560542404,"201051344000594","174011545737251",29.12,22.50,0,329.43,354.97,25.8,23.0,0.194,1334560.7,1334560.7,3885,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542418,568968.00
06/14/2019 16:00,2,0.869,ACTIVE,214.19,342.65,60.012,1560542404,"201051344000469","174011545737251",29.22,19.50,0,329.13,355.28,25.7,22.9,0.203,1314683.6,1314683.6,3883,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542419,568969.00
06/14/2019 16:00,2,0.945,ACTIVE,214.41,343.85,60.054,1560542404,"201051344000585","174011545737251",28.96,21.00,0,330.93,356.48,27.8,24.9,0.208,1337766.6,1337766.6,3878,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542420,568970.00
06/14/2019 16:00,2,0.863,ACTIVE,214.64,344.15,60.012,1560542404,"201051344000853","174011545737251",29.02,21.50,0,331.83,356.18,25.4,22.6,0.190,1337781.3,1337781.3,3880,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542421,568971.00
06/14/2019 16:00,2,0.871,ACTIVE,214.41,343.55,60.022,1560542404,"201051344001145","174011545737251",28.94,20.70,0,331.23,355.88,25.6,22.7,0.190,1338177.7,1338177.7,3892,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542422,568972.00
06/14/2019 16:00,2,0.896,ACTIVE,214.41,343.25,59.996,1560542404,"201051344000438","174011545737251",29.22,21.80,0,330.63,356.48,26.5,23.7,0.199,1331591.9,1331591.9,3882,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542423,568973.00
06/14/2019 16:00,2,0.920,ACTIVE,213.96,342.05,60.006,1560542404,"201051344001135","174011545737251",29.20,21.50,0,330.33,355.58,27.2,24.3,0.199,1318639.7,1318639.7,3881,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542424,568974.00
06/14/2019 16:00,2,0.879,ACTIVE,213.96,341.75,60.022,1560542404,"201051344000983","174011545737251",28.90,21.00,0,330.93,355.58,25.8,23.0,0.194,1335738.0,1335738.0,3879,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542425,568975.00
06/14/2019 16:00,2,0.891,ACTIVE,214.41,342.65,60.001,1560542404,"201051344001203","174011545737251",29.08,21.80,0,331.53,357.08,26.3,23.4,0.203,1326523.8,1326523.8,3884,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542426,568976.00
06/14/2019 16:00,2,0.863,ACTIVE,214.19,342.05,59.959,1560542404,"201051344001230","174011545737251",28.98,21.50,0,329.13,354.07,25.4,22.6,0.194,1321883.1,1321883.1,3899,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542427,568977.00
06/14/2019 16:00,2,0.898,ACTIVE,213.96,342.95,60.006,1560542404,"201051344000646","174011545737251",29.00,21.50,0,329.73,355.58,26.4,23.6,0.203,1315732.3,1315732.3,3894,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542428,568978.00
06/14/2019 16:00,2,0.887,ACTIVE,214.19,341.15,60.054,1560542404,"201051344000867","174011545737251",28.65,22.00,0,329.73,354.37,25.7,22.9,0.190,1312924.3,1312924.3,3880,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542429,568979.00
06/14/2019 16:00,2,0.867,ACTIVE,214.41,344.15,60.001,1560542404,"201051344000633","174011545737251",28.73,22.30,0,331.83,356.48,25.3,22.5,0.194,1310119.6,1310119.6,3887,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542430,568980.00
06/14/2019 16:00,2,0.896,ACTIVE,213.74,342.35,60.028,1560542404,"201051344000955","174011545737251",29.42,21.50,0,330.33,355.28,26.8,23.9,0.203,1336210.8,1336210.8,3888,0,0,0,L,1122011218,1,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542431,568981.00
06/14/2019 16:00,2,0.857,ACTIVE,214.19,342.05,60.001,1560542404,"201051344000648","174011545737251",28.96,20.30,0,330.63,354.97,25.2,22.4,0.194,1324590.4,1324590.4,3878,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542432,568982.00
06/14/2019 16:00,2,0.865,ACTIVE,214.64,342.65,60.012,1560542404,"201051344000645","174011545737251",28.49,21.00,0,331.53,355.58,25.0,22.2,0.190,1329946.3,1329946.3,3883,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542433,568983.00
06/14/2019 16:00,2,0.865,ACTIVE,214.19,342.05,60.006,1560542404,"201051344000569","174011545737251",29.22,20.70,0,331.83,355.58,25.7,22.8,0.199,1346578.9,1346578.9,3885,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542434,568984.00
06/14/2019 16:00,2,0.930,ACTIVE,214.19,345.66,60.012,1560542404,"179051228000119","174011545737251",28.82,23.00,0,330.93,359.48,27.2,24.3,0.194,133129.4,133129.4,3914,0,0,0,L,46974696,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560542435,568985.00
06/14/2019 16:15,2,0.738,ACTIVE,213.06,339.65,60.049,1560543304,"201051344000579","174011545737251",29.02,21.50,0,331.53,355.88,21.7,19.0,0.155,1347151.7,1347151.7,3882,0,0,0,L,1122011218,1,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543305,568986.00
06/14/2019 16:15,2,0.732,ACTIVE,212.38,338.44,60.022,1560543304,"201051344001025","174011545737251",29.06,21.00,0,330.93,356.48,21.6,18.9,0.159,1330955.1,1330955.1,3881,0,0,0,L,1122011218,1,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543306,568987.00
06/14/2019 16:15,2,0.738,ACTIVE,212.61,340.85,59.990,1560543304,"201051344001093","174011545737251",28.55,21.00,0,330.93,356.48,21.4,18.7,0.150,1313753.6,1313753.6,3886,0,0,0,L,1122011218,1,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543307,568988.00
06/14/2019 16:15,2,0.715,ACTIVE,213.06,339.04,59.969,1560543304,"201051344000458","174011545737251",28.41,21.50,0,331.83,354.67,20.6,18.0,0.150,1328998.6,1328998.6,3879,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543308,568989.00
06/14/2019 16:15,2,0.754,ACTIVE,212.38,339.65,60.001,1560543304,"201051344000890","174011545737251",28.78,22.00,0,330.33,355.88,22.0,19.3,0.150,1328764.3,1328764.3,3887,0,0,0,L,1122011218,1,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543308,568990.00
06/14/2019 16:15,2,0.709,ACTIVE,213.06,339.65,60.049,1560543304,"201051344000988","174011545737251",18.77,20.30,0,332.13,351.67,13.5,11.1,0.097,1017326.0,1017326.0,3877,0,0,0,L,1122011218,1,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543309,568991.00
06/14/2019 16:15,2,0.725,ACTIVE,212.83,340.25,59.964,1560543304,"201051344000582","174011545737251",28.67,20.30,0,330.93,355.88,21.1,18.4,0.155,1306701.5,1306701.5,3878,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543310,568992.00
06/14/2019 16:15,2,0.738,ACTIVE,213.06,340.25,60.017,1560543304,"201051344000868","174011545737251",28.39,19.50,0,330.63,354.07,21.3,18.6,0.155,1314949.9,1314949.9,3884,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543311,568993.00
06/14/2019 16:15,2,0.705,ACTIVE,213.51,341.15,60.049,1560543304,"201051344000576","174011545737251",28.86,20.30,0,332.73,355.58,20.6,18.0,0.150,1332114.9,1332114.9,3890,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543312,568994.00
06/14/2019 16:15,2,0.723,ACTIVE,213.06,340.25,60.012,1560543304,"201051344001158","174011545737251",28.29,20.70,0,331.23,354.67,20.7,18.1,0.155,1309084.3,1309084.3,3877,0,0,0,L,1122011218,1,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543313,568995.00
06/14/2019 16:15,2,0.729,ACTIVE,212.61,340.55,60.006,1560543304,"201051344000917","174011545737251",28.84,21.50,0,330.03,355.58,21.3,18.6,0.146,1323437.2,1323437.2,3885,0,0,0,L,1122011218,1,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543314,568996.00
06/14/2019 16:15,2,0.777,ACTIVE,212.61,338.14,60.049,1560543304,"201051344000417","174011545737251",18.43,21.50,0,331.53,350.17,14.5,12.1,0.102,1053530.9,1053530.9,3894,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543315,568997.00
06/14/2019 16:15,2,0.719,ACTIVE,212.83,340.25,59.980,1560543304,"201051344000685","174011545737251",28.73,21.30,0,331.53,356.18,20.9,18.3,0.164,1329789.8,1329789.8,3887,0,0,0,L,1122011218,1,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543316,568998.00
06/14/2019 16:15,2,0.748,ACTIVE,212.83,340.25,59.990,1560543304,"201051344000651","174011545737251",28.55,20.30,0,332.43,355.88,21.6,19.0,0.159,1323460.3,1323460.3,3885,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543317,568999.00
06/14/2019 16:15,2,0.744,ACTIVE,212.83,339.65,60.022,1560543304,"201051344000594","174011545737251",28.59,22.30,0,329.73,354.37,21.6,18.9,0.164,1334564.9,1334564.9,3886,0,0,0,L,1122011218,1,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543318,569000.00
06/14/2019 16:15,2,0.729,ACTIVE,213.29,339.95,60.001,1560543304,"201051344000469","174011545737251",29.12,19.30,0,330.63,354.97,21.5,18.9,0.159,1314687.7,1314687.7,3884,0,0,0,L,1122011218,1,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543319,569001.00
06/14/2019 16:15,2,0.795,ACTIVE,212.83,340.55,60.049,1560543304,"201051344000585","174011545737251",28.92,20.70,0,330.63,355.88,23.3,20.6,0.172,1337771.1,1337771.1,3879,0,0,0,L,1122011218,1,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543320,569002.00
06/14/2019 16:15,2,0.734,ACTIVE,213.74,341.75,59.996,1560543304,"201051344000853","174011545737251",28.78,21.00,0,333.33,355.58,21.4,18.8,0.155,1337785.4,1337785.4,3881,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543321,569003.00
06/14/2019 16:15,2,0.736,ACTIVE,212.83,339.95,60.043,1560543304,"201051344001145","174011545737251",28.84,20.70,0,333.33,355.58,21.6,18.9,0.155,1338181.8,1338181.8,3893,0,0,0,L,1122011218,1,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543322,569004.00
06/14/2019 16:15,2,0.746,ACTIVE,212.83,339.65,60.001,1560543304,"201051344000438","174011545737251",29.38,21.50,0,331.23,355.58,22.2,19.5,0.164,1331596.2,1331596.2,3883,0,0,0,L,1122011218,1,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543323,569005.00
06/14/2019 16:15,2,0.779,ACTIVE,212.38,338.74,60.001,1560543304,"201051344001135","174011545737251",29.12,21.00,0,330.03,356.48,23.0,20.3,0.159,1318644.1,1318644.1,3882,0,0,0,L,1122011218,1,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543324,569006.00
06/14/2019 16:15,2,0.748,ACTIVE,213.06,339.34,60.022,1560543304,"201051344000983","174011545737251",28.96,20.70,0,330.33,354.97,22.0,19.3,0.164,1335742.2,1335742.2,3880,0,0,0,L,1122011218,1,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543324,569007.00
06/14/2019 16:15,2,0.764,ACTIVE,212.61,339.34,60.001,1560543304,"201051344001203","174011545737251",28.84,21.50,0,331.83,356.48,22.4,19.7,0.164,1326528.1,1326528.1,3885,0,0,0,L,1122011218,1,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543325,569008.00
06/14/2019 16:15,2,0.744,ACTIVE,212.38,339.04,59.996,1560543304,"201051344001230","174011545737251",28.80,21.30,0,329.73,354.67,21.8,19.1,0.159,1321887.2,1321887.2,3900,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543326,569009.00
06/14/2019 16:15,2,0.764,ACTIVE,211.93,339.95,60.017,1560543304,"201051344000646","174011545737251",28.94,21.00,0,329.73,355.58,22.4,19.7,0.159,1315736.6,1315736.6,3895,0,0,0,L,1122011218,1,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543327,569010.00
06/14/2019 16:15,2,0.754,ACTIVE,213.29,339.34,60.006,1560543304,"201051344000867","174011545737251",28.57,21.50,0,331.23,353.77,21.9,19.2,0.159,1312928.5,1312928.5,3881,0,0,0,L,1122011218,1,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543328,569011.00
06/14/2019 16:15,2,0.734,ACTIVE,213.74,341.45,60.012,1560543304,"201051344000633","174011545737251",29.02,21.80,0,332.73,355.88,21.6,19.0,0.159,1310123.7,1310123.7,3888,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543329,569012.00
06/14/2019 16:15,2,0.777,ACTIVE,211.93,338.74,60.012,1560543304,"201051344000955","174011545737251",29.14,21.30,0,329.73,354.67,22.9,20.2,0.168,1336215.2,1336215.2,3889,0,0,0,L,1122011218,1,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543330,569013.00
06/14/2019 16:15,2,0.736,ACTIVE,213.29,339.34,60.028,1560543304,"201051344000648","174011545737251",28.90,20.00,0,332.73,354.97,21.6,18.9,0.159,1324594.4,1324594.4,3879,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543331,569014.00
06/14/2019 16:15,2,0.727,ACTIVE,213.74,341.15,60.017,1560543304,"201051344000645","174011545737251",29.02,20.70,0,332.43,354.97,21.4,18.7,0.155,1329950.3,1329950.3,3884,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543332,569015.00
06/14/2019 16:15,2,0.762,ACTIVE,213.06,339.65,60.001,1560543304,"201051344000569","174011545737251",28.45,20.30,0,331.83,354.67,22.0,19.3,0.159,1346583.1,1346583.1,3886,0,0,0,L,1122011218,1,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543333,569016.00
06/14/2019 16:15,2,0.793,ACTIVE,213.51,344.15,60.012,1560543304,"179051228000119","174011545737251",29.22,22.50,0,332.13,358.88,23.5,20.8,0.159,133133.9,133133.9,3915,0,0,0,L,46974696,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560543334,569017.00
06/14/2019 16:30,2,1.768,ACTIVE,215.54,352.57,60.022,1560544204,"201051344000579","174011545737251",29.30,21.80,0,330.63,379.92,52.5,48.7,0.424,1347160.0,1347160.0,3883,0,0,0,L,1122011218,1,122.68,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544205,569018.00
06/14/2019 16:30,2,1.822,ACTIVE,215.09,351.67,60.022,1560544204,"201051344001025","174011545737251",29.58,21.30,0,330.63,380.52,54.6,50.8,0.433,1330963.6,1330963.6,3882,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544206,569019.00
06/14/2019 16:30,2,1.793,ACTIVE,215.32,352.87,60.028,1560544204,"201051344001093","174011545737251",29.38,21.30,0,330.63,379.62,53.4,49.6,0.433,1313761.9,1313761.9,3887,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544207,569020.00
06/14/2019 16:30,2,1.684,ACTIVE,215.54,351.37,60.012,1560544204,"201051344000458","174011545737251",29.66,21.80,0,330.03,377.82,50.6,46.9,0.415,1329006.6,1329006.6,3880,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544208,569021.00
06/14/2019 16:30,2,1.820,ACTIVE,214.87,351.97,60.006,1560544204,"201051344000890","174011545737251",29.50,22.50,0,328.82,379.62,54.4,50.6,0.429,1328772.8,1328772.8,3888,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544209,569022.00
06/14/2019 16:30,2,1.738,ACTIVE,215.32,349.26,60.028,1560544204,"201051344000988","174011545737251",19.34,20.00,0,329.73,368.20,34.1,31.0,0.283,1017331.1,1017331.1,3878,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544210,569023.00
06/14/2019 16:30,2,1.764,ACTIVE,215.77,353.77,60.028,1560544204,"201051344000582","174011545737251",29.56,20.70,0,330.33,379.92,52.8,49.0,0.433,1306709.6,1306709.6,3879,0,0,0,L,1122011218,1,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544211,569024.00
06/14/2019 16:30,2,1.736,ACTIVE,215.09,351.07,60.033,1560544204,"201051344000868","174011545737251",29.52,19.80,0,329.73,378.12,52.0,48.2,0.420,1314958.1,1314958.1,3885,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544212,569025.00
06/14/2019 16:30,2,1.707,ACTIVE,215.77,352.57,60.028,1560544204,"201051344000576","174011545737251",29.24,20.70,0,330.93,378.42,50.6,46.9,0.407,1332122.8,1332122.8,3891,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544213,569026.00
06/14/2019 16:30,2,1.750,ACTIVE,215.32,352.27,60.022,1560544204,"201051344001158","174011545737251",28.92,20.70,0,330.63,379.62,51.4,47.6,0.424,1309092.3,1309092.3,3878,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544213,569027.00
06/14/2019 16:30,2,1.766,ACTIVE,215.54,353.17,60.022,1560544204,"201051344000917","174011545737251",29.58,21.80,0,330.33,379.02,52.9,49.1,0.420,1323445.4,1323445.4,3886,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544214,569028.00
06/14/2019 16:30,2,1.818,ACTIVE,215.09,347.46,60.049,1560544204,"201051344000417","174011545737251",19.10,22.00,0,330.03,365.19,35.2,32.1,0.283,1053536.3,1053536.3,3895,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544215,569029.00
06/14/2019 16:30,2,1.797,ACTIVE,215.32,352.57,60.017,1560544204,"201051344000685","174011545737251",28.96,21.30,0,329.13,379.62,52.8,49.0,0.446,1329798.0,1329798.0,3888,0,0,0,L,1122011218,1,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544216,569030.00
06/14/2019 16:30,2,1.777,ACTIVE,215.54,352.87,60.028,1560544204,"201051344000651","174011545737251",29.86,21.00,0,330.63,380.22,53.8,50.0,0.424,1323468.7,1323468.7,3886,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544217,569031.00
06/14/2019 16:30,2,1.750,ACTIVE,214.64,350.77,60.017,1560544204,"201051344000594","174011545737251",29.40,22.50,0,329.43,377.82,52.1,48.4,0.420,1334573.1,1334573.1,3887,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544218,569032.00
06/14/2019 16:30,2,1.723,ACTIVE,215.54,351.97,60.022,1560544204,"201051344000469","174011545737251",29.72,19.50,0,328.82,379.02,51.9,48.1,0.438,1314695.9,1314695.9,3885,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544219,569033.00
06/14/2019 16:30,2,1.854,ACTIVE,215.54,353.17,60.022,1560544204,"201051344000585","174011545737251",29.40,21.00,0,329.73,381.12,55.3,51.4,0.446,1337779.9,1337779.9,3880,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544220,569034.00
06/14/2019 16:30,2,1.723,ACTIVE,215.77,353.17,60.022,1560544204,"201051344000853","174011545737251",29.50,21.30,0,331.83,379.92,51.5,47.8,0.411,1337793.6,1337793.6,3882,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544221,569035.00
06/14/2019 16:30,2,1.748,ACTIVE,215.32,351.97,60.049,1560544204,"201051344001145","174011545737251",29.80,20.70,0,330.63,379.32,52.8,49.0,0.424,1338190.1,1338190.1,3894,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544222,569036.00
06/14/2019 16:30,2,1.781,ACTIVE,215.32,352.27,59.996,1560544204,"201051344000438","174011545737251",29.74,22.00,0,330.33,379.62,53.7,49.9,0.433,1331604.7,1331604.7,3884,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544223,569037.00
06/14/2019 16:30,2,1.787,ACTIVE,214.87,351.67,60.006,1560544204,"201051344001135","174011545737251",29.90,21.80,0,329.73,378.42,54.2,50.4,0.429,1318652.8,1318652.8,3883,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544224,569038.00
06/14/2019 16:30,2,1.707,ACTIVE,215.32,351.07,59.964,1560544204,"201051344000983","174011545737251",29.76,20.70,0,329.13,379.02,51.5,47.7,0.429,1335750.5,1335750.5,3881,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544225,569039.00
06/14/2019 16:30,2,1.812,ACTIVE,215.09,351.67,60.006,1560544204,"201051344001203","174011545737251",29.36,22.00,0,329.43,380.52,53.9,50.1,0.442,1326536.6,1326536.6,3886,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544226,569040.00
06/14/2019 16:30,2,1.775,ACTIVE,214.87,350.47,60.012,1560544204,"201051344001230","174011545737251",29.36,21.50,0,326.42,377.82,52.8,49.0,0.433,1321895.5,1321895.5,3901,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544227,569041.00
06/14/2019 16:30,2,1.791,ACTIVE,214.64,351.67,60.033,1560544204,"201051344000646","174011545737251",29.32,21.30,0,324.92,379.32,53.2,49.4,0.438,1315745.1,1315745.1,3896,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544228,569042.00
06/14/2019 16:30,2,1.725,ACTIVE,215.32,350.77,59.996,1560544204,"201051344000867","174011545737251",29.56,22.00,0,329.43,376.92,51.6,47.9,0.407,1312936.8,1312936.8,3882,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544229,569043.00
06/14/2019 16:30,2,1.721,ACTIVE,215.32,352.87,60.012,1560544204,"201051344000633","174011545737251",29.34,22.30,0,330.63,377.82,51.2,47.5,0.407,1310131.8,1310131.8,3889,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544229,569044.00
06/14/2019 16:30,2,1.797,ACTIVE,214.41,351.67,60.033,1560544204,"201051344000955","174011545737251",29.42,21.80,0,327.32,378.12,53.6,49.8,0.446,1336223.8,1336223.8,3890,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544230,569045.00
06/14/2019 16:30,2,1.674,ACTIVE,215.32,351.37,60.006,1560544204,"201051344000648","174011545737251",29.60,20.00,0,330.93,378.72,50.2,46.5,0.411,1324602.5,1324602.5,3880,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544231,569046.00
06/14/2019 16:30,2,1.689,ACTIVE,215.54,351.07,59.975,1560544204,"201051344000645","174011545737251",29.54,21.00,0,330.93,378.72,50.6,46.9,0.407,1329958.5,1329958.5,3885,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544232,569047.00
06/14/2019 16:30,2,1.695,ACTIVE,215.09,352.27,60.028,1560544204,"201051344000569","174011545737251",29.76,20.70,0,331.23,379.02,51.1,47.4,0.420,1346591.4,1346591.4,3887,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544233,569048.00
06/14/2019 16:30,2,1.748,ACTIVE,215.32,355.88,60.001,1560544204,"179051228000119","174011545737251",29.72,22.80,0,331.83,385.63,52.7,48.9,0.438,133142.5,133142.5,3916,0,0,0,L,46974696,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560544234,569049.00
06/14/2019 16:45,2,2.068,ACTIVE,215.77,355.58,59.996,1560545104,"201051344000579","174011545737251",29.58,22.30,0,335.14,383.23,62.0,57.9,0.513,1347172.4,1347172.4,3884,0,0,0,L,1122011218,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545105,569050.00
06/14/2019 16:45,2,2.109,ACTIVE,214.87,354.07,59.990,1560545104,"201051344001025","174011545737251",29.82,22.30,0,333.63,383.23,63.6,59.5,0.504,1330976.4,1330976.4,3883,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545106,569051.00
06/14/2019 16:45,2,2.037,ACTIVE,215.09,355.28,60.012,1560545104,"201051344001093","174011545737251",29.72,21.80,0,334.54,382.63,61.4,57.3,0.495,1313774.3,1313774.3,3888,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545107,569052.00
06/14/2019 16:45,2,2.000,ACTIVE,215.54,354.37,60.001,1560545104,"201051344000458","174011545737251",29.50,22.00,0,334.24,381.73,59.7,55.7,0.499,1329018.6,1329018.6,3881,0,0,0,L,1122011218,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545108,569053.00
06/14/2019 16:45,2,2.088,ACTIVE,214.64,352.87,60.006,1560545104,"201051344000890","174011545737251",29.46,22.80,0,333.63,382.63,62.4,58.3,0.499,1328785.5,1328785.5,3889,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545109,569054.00
06/14/2019 16:45,2,2.047,ACTIVE,215.54,351.37,60.012,1560545104,"201051344000988","174011545737251",19.10,20.30,0,333.63,371.51,39.6,36.3,0.327,1017339.0,1017339.0,3879,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545110,569055.00
06/14/2019 16:45,2,2.027,ACTIVE,215.32,355.58,60.028,1560545104,"201051344000582","174011545737251",29.34,21.00,0,334.84,383.83,60.2,56.2,0.495,1306722.0,1306722.0,3880,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545111,569056.00
06/14/2019 16:45,2,2.008,ACTIVE,215.09,353.47,60.006,1560545104,"201051344000868","174011545737251",29.38,20.00,0,332.73,382.03,59.8,55.8,0.486,1314970.4,1314970.4,3886,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545112,569057.00
06/14/2019 16:45,2,1.912,ACTIVE,215.77,355.28,60.028,1560545104,"201051344000576","174011545737251",29.96,21.30,0,333.33,382.03,58.0,54.1,0.468,1332134.8,1332134.8,3892,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545113,569058.00
06/14/2019 16:45,2,1.986,ACTIVE,215.54,354.37,60.001,1560545104,"201051344001158","174011545737251",29.16,21.00,0,334.24,382.63,58.7,54.7,0.486,1309104.5,1309104.5,3879,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545114,569059.00
06/14/2019 16:45,2,1.982,ACTIVE,215.09,353.47,59.980,1560545104,"201051344000917","174011545737251",29.38,22.50,0,332.73,382.03,59.0,55.1,0.477,1323457.7,1323457.7,3887,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545114,569060.00
