ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 16:45,2,2.041,ACTIVE,214.87,348.66,60.006,1560545104,"201051344000417","174011545737251",18.98,22.50,0,333.93,367.30,39.3,36.0,0.309,1053544.3,1053544.3,3896,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545115,569061.00
06/14/2019 16:45,2,1.990,ACTIVE,214.87,354.07,60.001,1560545104,"201051344000685","174011545737251",29.16,21.80,0,333.33,382.33,58.8,54.8,0.513,1329810.4,1329810.4,3889,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545116,569062.00
06/14/2019 16:45,2,2.012,ACTIVE,215.32,354.97,59.996,1560545104,"201051344000651","174011545737251",29.26,21.80,0,335.44,382.93,59.6,55.6,0.473,1323481.3,1323481.3,3887,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545117,569063.00
06/14/2019 16:45,2,1.922,ACTIVE,214.87,352.87,60.001,1560545104,"201051344000594","174011545737251",29.74,23.00,0,332.13,381.73,57.9,54.0,0.468,1334585.4,1334585.4,3888,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545118,569064.00
06/14/2019 16:45,2,1.906,ACTIVE,215.77,354.07,60.033,1560545104,"201051344000469","174011545737251",29.76,19.80,0,333.33,383.23,57.5,53.5,0.491,1314708.2,1314708.2,3886,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545119,569065.00
06/14/2019 16:45,2,2.029,ACTIVE,215.32,354.37,60.022,1560545104,"201051344000585","174011545737251",29.34,21.50,0,334.24,383.83,60.3,56.3,0.499,1337792.9,1337792.9,3881,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545120,569066.00
06/14/2019 16:45,2,1.900,ACTIVE,216.00,354.97,59.996,1560545104,"201051344000853","174011545737251",29.56,21.50,0,335.74,386.23,56.9,53.0,0.460,1337805.8,1337805.8,3883,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545121,569067.00
06/14/2019 16:45,2,1.924,ACTIVE,214.87,352.87,60.017,1560545104,"201051344001145","174011545737251",29.22,21.30,0,333.93,382.33,57.0,53.0,0.468,1338202.4,1338202.4,3895,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545122,569068.00
06/14/2019 16:45,2,1.941,ACTIVE,214.87,354.07,59.975,1560545104,"201051344000438","174011545737251",29.42,22.80,0,333.63,383.23,57.9,54.0,0.464,1331617.3,1331617.3,3885,0,0,0,L,1122011218,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545123,569069.00
06/14/2019 16:45,2,1.949,ACTIVE,214.87,352.27,60.017,1560545104,"201051344001135","174011545737251",29.56,22.50,0,333.33,382.03,58.4,54.4,0.455,1318665.6,1318665.6,3884,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545124,569070.00
06/14/2019 16:45,2,1.859,ACTIVE,215.32,352.87,60.033,1560545104,"201051344000983","174011545737251",29.72,21.00,0,333.63,382.33,56.0,52.2,0.464,1335762.7,1335762.7,3882,0,0,0,L,1122011218,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545125,569071.00
06/14/2019 16:45,2,1.939,ACTIVE,215.09,353.77,60.017,1560545104,"201051344001203","174011545737251",29.18,22.80,0,334.24,383.53,57.4,53.5,0.473,1326549.3,1326549.3,3887,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545126,569072.00
06/14/2019 16:45,2,1.875,ACTIVE,214.64,351.37,60.043,1560545104,"201051344001230","174011545737251",29.26,22.00,0,332.13,380.82,55.6,51.8,0.460,1321907.9,1321907.9,3902,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545127,569073.00
06/14/2019 16:45,2,1.900,ACTIVE,214.41,353.47,60.033,1560545104,"201051344000646","174011545737251",29.36,21.80,0,332.73,382.63,56.6,52.7,0.468,1315757.7,1315757.7,3897,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545128,569074.00
06/14/2019 16:45,2,1.861,ACTIVE,215.54,351.97,60.043,1560545104,"201051344000867","174011545737251",29.30,22.50,0,333.03,380.52,55.2,51.4,0.433,1312949.1,1312949.1,3883,0,0,0,L,1122011218,1,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545128,569075.00
06/14/2019 16:45,2,1.844,ACTIVE,215.54,354.07,60.006,1560545104,"201051344000633","174011545737251",29.20,23.30,0,333.03,384.43,54.5,50.7,0.442,1310144.0,1310144.0,3890,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545129,569076.00
06/14/2019 16:45,2,1.887,ACTIVE,214.41,351.97,60.033,1560545104,"201051344000955","174011545737251",29.56,22.50,0,332.73,381.12,56.5,52.6,0.468,1336236.5,1336236.5,3891,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545130,569077.00
06/14/2019 16:45,2,1.785,ACTIVE,215.54,352.87,60.049,1560545104,"201051344000648","174011545737251",29.62,20.30,0,333.93,382.03,53.6,49.8,0.438,1324614.5,1324614.5,3881,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545131,569078.00
06/14/2019 16:45,2,1.807,ACTIVE,216.00,352.87,60.006,1560545104,"201051344000645","174011545737251",29.42,21.00,0,334.54,383.23,53.8,50.0,0.429,1329970.6,1329970.6,3886,0,0,0,L,1122011218,1,123.14,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545132,569079.00
06/14/2019 16:45,2,1.797,ACTIVE,215.54,354.07,60.017,1560545104,"201051344000569","174011545737251",29.86,21.00,0,333.93,382.93,54.4,50.5,0.451,1346603.6,1346603.6,3888,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545134,569080.00
06/14/2019 16:45,2,1.848,ACTIVE,215.54,357.38,60.028,1560545104,"179051228000119","174011545737251",29.80,22.80,0,335.14,389.84,55.8,51.9,0.455,133155.1,133155.1,3917,0,0,0,L,46974696,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560545134,569081.00
06/14/2019 17:00,2,1.975,ACTIVE,214.64,354.07,59.985,1560546004,"201051344000579","174011545737251",29.08,25.00,0,319.81,403.97,58.2,54.2,0.477,1347192.1,1347192.1,3885,0,0,0,L,1122011218,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546005,569082.00
06/14/2019 17:00,2,2.014,ACTIVE,215.09,353.17,60.022,1560546004,"201051344001025","174011545737251",29.24,25.50,0,318.00,406.07,59.7,55.7,0.473,1330997.0,1330997.0,3884,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546006,569083.00
06/14/2019 17:00,2,1.932,ACTIVE,215.09,353.47,60.006,1560546004,"201051344001093","174011545737251",29.42,23.80,0,318.30,405.77,57.5,53.6,0.468,1313794.2,1313794.2,3889,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546007,569084.00
06/14/2019 17:00,2,1.912,ACTIVE,214.64,351.97,60.028,1560546004,"201051344000458","174011545737251",28.96,25.80,0,319.21,401.86,56.1,52.3,0.468,1329038.0,1329038.0,3882,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546008,569085.00
06/14/2019 17:00,2,2.021,ACTIVE,214.87,352.87,60.065,1560546004,"201051344000890","174011545737251",28.59,25.30,0,318.30,406.97,58.6,54.6,0.477,1328805.8,1328805.8,3890,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546009,569086.00
06/14/2019 17:00,2,1.951,ACTIVE,214.87,349.86,60.017,1560546004,"201051344000988","174011545737251",18.85,22.00,0,321.31,395.25,37.3,34.0,0.314,1017351.8,1017351.8,3880,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546010,569087.00
06/14/2019 17:00,2,1.941,ACTIVE,215.54,354.07,60.017,1560546004,"201051344000582","174011545737251",28.78,23.30,0,316.80,408.18,56.6,52.7,0.468,1306741.9,1306741.9,3881,0,0,0,L,1122011218,1,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546011,569088.00
06/14/2019 17:00,2,1.930,ACTIVE,214.41,351.37,60.006,1560546004,"201051344000868","174011545737251",28.94,22.00,0,318.91,403.37,56.6,52.7,0.460,1314990.0,1314990.0,3887,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546012,569089.00
06/14/2019 17:00,2,1.881,ACTIVE,214.87,352.87,60.012,1560546004,"201051344000576","174011545737251",28.82,23.00,0,318.61,403.07,55.0,51.1,0.460,1332154.0,1332154.0,3893,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546013,569090.00
06/14/2019 17:00,2,1.924,ACTIVE,214.87,352.57,60.017,1560546004,"201051344001158","174011545737251",28.37,23.50,0,319.51,403.97,55.3,51.5,0.460,1309124.0,1309124.0,3880,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546013,569091.00
06/14/2019 17:00,2,1.885,ACTIVE,215.32,352.87,60.049,1560546004,"201051344000917","174011545737251",29.08,25.80,0,320.41,406.37,55.5,51.6,0.446,1323477.7,1323477.7,3888,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546014,569092.00
06/14/2019 17:00,2,1.963,ACTIVE,215.09,347.76,60.043,1560546004,"201051344000417","174011545737251",18.57,24.50,0,320.71,389.54,36.9,33.7,0.301,1053557.3,1053557.3,3897,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546015,569093.00
06/14/2019 17:00,2,1.928,ACTIVE,215.09,353.17,59.990,1560546004,"201051344000685","174011545737251",28.13,24.00,0,318.30,406.67,55.0,51.1,0.473,1329830.2,1329830.2,3890,0,0,0,L,1122011218,1,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546016,569094.00
06/14/2019 17:00,2,1.924,ACTIVE,215.54,352.87,60.054,1560546004,"201051344000651","174011545737251",28.94,24.00,0,317.70,406.67,56.4,52.5,0.460,1323501.6,1323501.6,3888,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546017,569095.00
06/14/2019 17:00,2,1.877,ACTIVE,214.19,350.77,60.033,1560546004,"201051344000594","174011545737251",28.92,25.80,0,319.21,404.57,55.0,51.2,0.451,1334605.1,1334605.1,3889,0,0,0,L,1122011218,1,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546018,569096.00
06/14/2019 17:00,2,1.877,ACTIVE,214.87,352.57,60.001,1560546004,"201051344000469","174011545737251",28.86,21.80,0,317.10,404.57,54.9,51.1,0.468,1314727.8,1314727.8,3887,0,0,0,L,1122011218,1,121.78,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546019,569097.00
06/14/2019 17:00,2,1.957,ACTIVE,215.32,354.37,60.054,1560546004,"201051344000585","174011545737251",28.94,23.80,0,319.21,408.48,57.5,53.5,0.468,1337813.7,1337813.7,3882,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546020,569098.00
06/14/2019 17:00,2,1.844,ACTIVE,215.32,353.17,60.049,1560546004,"201051344000853","174011545737251",29.10,23.80,0,318.91,405.17,54.4,50.6,0.442,1337825.5,1337825.5,3884,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546021,569099.00
06/14/2019 17:00,2,1.852,ACTIVE,214.87,351.97,60.012,1560546004,"201051344001145","174011545737251",28.78,23.50,0,320.41,407.27,54.0,50.2,0.446,1338222.3,1338222.3,3896,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546022,569100.00
06/14/2019 17:00,2,1.881,ACTIVE,215.09,352.57,60.006,1560546004,"201051344000438","174011545737251",28.90,25.50,0,319.51,406.67,55.1,51.2,0.451,1331637.4,1331637.4,3886,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546023,569101.00
06/14/2019 17:00,2,1.896,ACTIVE,214.87,351.37,60.017,1560546004,"201051344001135","174011545737251",29.00,25.80,0,318.91,406.67,55.7,51.8,0.442,1318685.9,1318685.9,3885,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546024,569102.00
06/14/2019 17:00,2,1.828,ACTIVE,214.87,351.37,60.022,1560546004,"201051344000983","174011545737251",28.98,23.30,0,317.70,403.07,53.7,49.9,0.451,1335782.2,1335782.2,3883,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546025,569103.00
06/14/2019 17:00,2,1.877,ACTIVE,215.09,351.97,60.033,1560546004,"201051344001203","174011545737251",28.90,25.00,0,316.50,406.97,55.0,51.2,0.455,1326569.6,1326569.6,3888,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546026,569104.00
06/14/2019 17:00,2,1.818,ACTIVE,214.64,349.56,60.017,1560546004,"201051344001230","174011545737251",28.94,24.00,0,319.51,402.77,53.3,49.6,0.446,1321927.7,1321927.7,3903,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546027,569105.00
06/14/2019 17:00,2,1.863,ACTIVE,214.41,351.67,60.028,1560546004,"201051344000646","174011545737251",28.73,24.30,0,319.81,408.18,54.2,50.4,0.446,1315777.8,1315777.8,3898,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546028,569106.00
06/14/2019 17:00,2,1.820,ACTIVE,214.41,350.47,59.975,1560546004,"201051344000867","174011545737251",28.82,25.80,0,320.11,404.57,53.1,49.4,0.420,1312968.6,1312968.6,3884,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546029,569107.00
06/14/2019 17:00,2,1.783,ACTIVE,214.64,351.07,60.012,1560546004,"201051344000633","174011545737251",29.02,26.30,0,320.11,403.37,52.4,48.7,0.415,1310163.5,1310163.5,3891,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546030,569108.00
06/14/2019 17:00,2,1.824,ACTIVE,214.41,350.77,60.006,1560546004,"201051344000955","174011545737251",29.32,26.30,0,320.11,401.56,54.2,50.4,0.451,1336256.6,1336256.6,3892,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546031,569109.00
06/14/2019 17:00,2,1.754,ACTIVE,214.64,350.17,60.033,1560546004,"201051344000648","174011545737251",29.00,22.50,0,318.30,402.46,51.5,47.8,0.429,1324633.6,1324633.6,3882,0,0,0,L,1122011218,1,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546032,569110.00
06/14/2019 17:00,2,1.760,ACTIVE,214.87,350.17,60.028,1560546004,"201051344000645","174011545737251",29.02,23.00,0,319.21,402.77,51.8,48.0,0.420,1329989.9,1329989.9,3887,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546032,569111.00
06/14/2019 17:00,2,1.770,ACTIVE,214.41,351.07,60.038,1560546004,"201051344000569","174011545737251",29.20,23.00,0,319.21,403.37,52.4,48.6,0.433,1346623.1,1346623.1,3889,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546033,569112.00
06/14/2019 17:00,2,1.820,ACTIVE,214.64,354.97,60.038,1560546004,"179051228000119","174011545737251",29.20,25.30,0,319.81,408.48,53.9,50.1,0.446,133175.0,133175.0,3918,0,0,0,L,46974696,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546034,569113.00
06/14/2019 17:15,2,1.453,ACTIVE,214.41,347.46,60.012,1560546904,"201051344000579","174011545737251",28.86,24.30,0,318.30,390.74,42.5,39.1,0.340,1347207.0,1347207.0,3886,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546905,569114.00
06/14/2019 17:15,2,1.482,ACTIVE,214.87,348.66,60.038,1560546904,"201051344001025","174011545737251",29.12,25.30,0,317.70,389.84,43.8,40.3,0.345,1331012.4,1331012.4,3885,0,0,0,L,1122011218,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546906,569115.00
06/14/2019 17:15,2,1.443,ACTIVE,215.09,349.56,60.033,1560546904,"201051344001093","174011545737251",29.18,23.80,0,317.10,389.84,42.6,39.2,0.340,1313809.2,1313809.2,3890,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546907,569116.00
06/14/2019 17:15,2,1.375,ACTIVE,214.19,346.56,60.028,1560546904,"201051344000458","174011545737251",29.08,25.30,0,319.51,388.94,40.5,37.1,0.327,1329052.5,1329052.5,3883,0,0,0,L,1122011218,1,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546908,569117.00
06/14/2019 17:15,2,1.473,ACTIVE,214.64,348.06,60.022,1560546904,"201051344000890","174011545737251",28.96,25.30,0,318.30,389.54,43.2,39.8,0.340,1328821.1,1328821.1,3891,0,0,0,L,1122011218,1,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546909,569118.00
06/14/2019 17:15,2,1.414,ACTIVE,214.19,345.36,60.022,1560546904,"201051344000988","174011545737251",18.81,21.80,0,319.51,391.94,27.0,24.1,0.217,1017361.3,1017361.3,3881,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546910,569119.00
06/14/2019 17:15,2,1.426,ACTIVE,215.32,348.66,60.001,1560546904,"201051344000582","174011545737251",28.69,23.00,0,318.30,391.04,41.5,38.1,0.336,1306756.8,1306756.8,3882,0,0,0,L,1122011218,1,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546911,569120.00
06/14/2019 17:15,2,1.412,ACTIVE,213.96,347.46,60.033,1560546904,"201051344000868","174011545737251",28.73,21.80,0,318.30,389.84,41.1,37.7,0.318,1315004.8,1315004.8,3888,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546912,569121.00
06/14/2019 17:15,2,1.348,ACTIVE,214.64,348.36,60.059,1560546904,"201051344000576","174011545737251",29.12,22.80,0,319.21,390.14,39.8,36.5,0.314,1332168.5,1332168.5,3894,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546913,569122.00
06/14/2019 17:15,2,1.379,ACTIVE,214.19,346.56,59.990,1560546904,"201051344001158","174011545737251",28.82,22.80,0,318.00,390.14,40.3,37.0,0.331,1309138.6,1309138.6,3881,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546914,569123.00
06/14/2019 17:15,2,1.402,ACTIVE,215.09,348.36,60.017,1560546904,"201051344000917","174011545737251",28.98,25.00,0,320.71,388.94,41.2,37.9,0.327,1323492.6,1323492.6,3889,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546915,569124.00
06/14/2019 17:15,2,1.422,ACTIVE,214.87,344.45,60.022,1560546904,"201051344000417","174011545737251",18.98,24.50,0,319.51,388.04,27.4,24.5,0.212,1053567.0,1053567.0,3898,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546916,569125.00
06/14/2019 17:15,2,1.381,ACTIVE,214.87,347.76,60.033,1560546904,"201051344000685","174011545737251",28.80,23.80,0,317.70,388.94,40.3,37.0,0.340,1329844.9,1329844.9,3891,0,0,0,L,1122011218,1,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546917,569126.00
06/14/2019 17:15,2,1.439,ACTIVE,215.09,348.66,60.017,1560546904,"201051344000651","174011545737251",28.51,23.50,0,317.10,390.74,41.5,38.2,0.327,1323516.8,1323516.8,3889,0,0,0,L,1122011218,1,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546918,569127.00
06/14/2019 17:15,2,1.371,ACTIVE,213.74,346.26,60.033,1560546904,"201051344000594","174011545737251",28.96,26.00,0,317.10,388.34,40.3,37.0,0.323,1334619.8,1334619.8,3890,0,0,0,L,1122011218,1,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546919,569128.00
06/14/2019 17:15,2,1.354,ACTIVE,214.19,347.16,60.006,1560546904,"201051344000469","174011545737251",29.32,21.30,0,315.90,391.34,40.2,36.9,0.340,1314742.6,1314742.6,3888,0,0,0,L,1122011218,1,121.55,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546920,569129.00
06/14/2019 17:15,2,1.473,ACTIVE,215.09,348.96,60.033,1560546904,"201051344000585","174011545737251",28.80,23.50,0,315.90,389.54,43.0,39.5,0.340,1337829.3,1337829.3,3883,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546921,569130.00
06/14/2019 17:15,2,1.357,ACTIVE,214.87,348.06,60.033,1560546904,"201051344000853","174011545737251",28.94,23.50,0,320.71,391.04,39.9,36.5,0.314,1337840.1,1337840.1,3885,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546921,569131.00
06/14/2019 17:15,2,1.400,ACTIVE,214.87,348.06,60.006,1560546904,"201051344001145","174011545737251",28.55,23.30,0,318.00,390.14,40.5,37.2,0.327,1338237.2,1338237.2,3897,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546922,569132.00
06/14/2019 17:15,2,1.408,ACTIVE,214.87,348.36,60.012,1560546904,"201051344000438","174011545737251",28.75,25.50,0,318.91,389.54,41.0,37.7,0.327,1331652.5,1331652.5,3887,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546923,569133.00
06/14/2019 17:15,2,1.445,ACTIVE,214.64,349.26,60.001,1560546904,"201051344001135","174011545737251",28.63,25.30,0,319.81,388.64,41.9,38.5,0.327,1318701.1,1318701.1,3886,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546924,569134.00
06/14/2019 17:15,2,1.357,ACTIVE,214.19,346.26,60.012,1560546904,"201051344000983","174011545737251",29.06,22.80,0,318.61,390.74,40.0,36.7,0.323,1335796.9,1335796.9,3884,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546925,569135.00
06/14/2019 17:15,2,1.420,ACTIVE,215.09,347.46,60.017,1560546904,"201051344001203","174011545737251",28.80,24.50,0,316.50,391.34,41.4,38.0,0.340,1326584.8,1326584.8,3889,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546926,569136.00
06/14/2019 17:15,2,1.371,ACTIVE,214.41,346.86,60.022,1560546904,"201051344001230","174011545737251",29.06,23.80,0,317.10,388.04,40.4,37.1,0.327,1321942.6,1321942.6,3904,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546927,569137.00
06/14/2019 17:15,2,1.414,ACTIVE,214.41,347.46,60.038,1560546904,"201051344000646","174011545737251",28.51,24.00,0,317.40,389.54,40.9,37.5,0.331,1315792.9,1315792.9,3899,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546928,569138.00
06/14/2019 17:15,2,1.357,ACTIVE,214.41,345.06,60.028,1560546904,"201051344000867","174011545737251",29.04,25.30,0,319.51,388.04,40.0,36.6,0.314,1312983.3,1312983.3,3885,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546929,569139.00
06/14/2019 17:15,2,1.352,ACTIVE,214.41,348.36,60.022,1560546904,"201051344000633","174011545737251",28.80,25.80,0,317.10,391.04,39.5,36.2,0.318,1310178.0,1310178.0,3892,0,0,0,L,1122011218,1,122.23,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546930,569140.00
06/14/2019 17:15,2,1.395,ACTIVE,214.41,347.16,60.028,1560546904,"201051344000955","174011545737251",29.16,25.80,0,318.00,388.04,41.2,37.9,0.331,1336271.7,1336271.7,3893,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546931,569141.00
06/14/2019 17:15,2,1.330,ACTIVE,214.19,345.96,60.001,1560546904,"201051344000648","174011545737251",28.75,22.00,0,317.70,390.44,38.8,35.5,0.318,1324647.9,1324647.9,3883,0,0,0,L,1122011218,1,121.33,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546932,569142.00
06/14/2019 17:15,2,1.336,ACTIVE,214.64,346.26,60.022,1560546904,"201051344000645","174011545737251",28.82,22.50,0,318.91,390.74,39.0,35.8,0.309,1330004.4,1330004.4,3888,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546933,569143.00
06/14/2019 17:15,2,1.359,ACTIVE,214.41,346.26,60.012,1560546904,"201051344000569","174011545737251",28.86,22.50,0,318.61,390.74,39.7,36.4,0.323,1346637.7,1346637.7,3890,0,0,0,L,1122011218,1,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546934,569144.00
06/14/2019 17:15,2,1.398,ACTIVE,214.41,350.17,60.012,1560546904,"179051228000119","174011545737251",29.18,24.80,0,321.01,397.66,41.4,38.0,0.327,133190.0,133190.0,3919,0,0,0,L,46974696,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560546935,569145.00
06/14/2019 17:30,2,0.627,ACTIVE,213.06,338.14,60.012,1560547805,"201051344000579","174011545737251",28.67,23.00,0,332.73,366.10,18.2,15.7,0.115,1347213.5,1347213.5,3887,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547806,569146.00
06/14/2019 17:30,2,0.615,ACTIVE,213.06,337.54,60.012,1560547805,"201051344001025","174011545737251",28.55,23.80,0,330.33,368.20,17.8,15.2,0.128,1331018.9,1331018.9,3886,0,0,0,L,1122011218,1,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547807,569147.00
06/14/2019 17:30,2,0.604,ACTIVE,213.29,337.84,59.985,1560547805,"201051344001093","174011545737251",28.57,22.80,0,332.43,367.30,17.5,15.0,0.115,1313815.6,1313815.6,3891,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547808,569148.00
06/14/2019 17:30,2,0.586,ACTIVE,213.06,338.14,60.033,1560547805,"201051344000458","174011545737251",28.59,23.30,0,331.53,364.59,17.0,14.5,0.124,1329058.6,1329058.6,3884,0,0,0,L,1122011218,1,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547809,569149.00
06/14/2019 17:30,2,0.621,ACTIVE,213.06,337.84,60.006,1560547805,"201051344000890","174011545737251",28.69,24.30,0,330.63,367.30,18.1,15.5,0.124,1328827.6,1328827.6,3892,0,0,0,L,1122011218,1,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547810,569150.00
06/14/2019 17:30,2,0.578,ACTIVE,213.06,338.44,59.985,1560547805,"201051344000988","174011545737251",18.61,21.30,0,331.53,357.68,10.9,8.6,0.075,1017365.2,1017365.2,3882,0,0,0,L,1122011218,1,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547811,569151.00
06/14/2019 17:30,2,0.598,ACTIVE,213.51,339.04,60.012,1560547805,"201051344000582","174011545737251",28.21,22.00,0,332.43,367.30,17.1,14.6,0.115,1306763.0,1306763.0,3883,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547812,569152.00
06/14/2019 17:30,2,0.619,ACTIVE,212.83,337.54,59.990,1560547805,"201051344000868","174011545737251",27.85,21.00,0,331.53,365.49,17.5,15.0,0.115,1315011.1,1315011.1,3889,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547813,569153.00
06/14/2019 17:30,2,0.586,ACTIVE,213.51,339.65,60.012,1560547805,"201051344000576","174011545737251",28.33,21.50,0,332.13,364.29,16.8,14.3,0.119,1332174.4,1332174.4,3895,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547814,569154.00
06/14/2019 17:30,2,0.586,ACTIVE,213.29,338.44,60.001,1560547805,"201051344001158","174011545737251",28.35,21.80,0,331.83,365.19,16.9,14.3,0.128,1309144.6,1309144.6,3882,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547815,569155.00
06/14/2019 17:30,2,0.590,ACTIVE,213.29,338.14,59.996,1560547805,"201051344000917","174011545737251",28.57,23.80,0,330.93,366.10,17.1,14.6,0.119,1323498.8,1323498.8,3890,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547816,569156.00
06/14/2019 17:30,2,0.631,ACTIVE,213.29,336.34,59.990,1560547805,"201051344000417","174011545737251",18.37,23.80,0,332.13,357.68,11.8,9.4,0.075,1053571.0,1053571.0,3899,0,0,0,L,1122011218,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547817,569157.00
06/14/2019 17:30,2,0.580,ACTIVE,213.29,338.74,59.990,1560547805,"201051344000685","174011545737251",28.33,23.00,0,332.73,366.70,16.7,14.2,0.128,1329851.0,1329851.0,3892,0,0,0,L,1122011218,1,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547818,569158.00
06/14/2019 17:30,2,0.605,ACTIVE,213.29,339.04,59.975,1560547805,"201051344000651","174011545737251",28.09,22.30,0,332.73,367.60,17.3,14.7,0.124,1323523.0,1323523.0,3890,0,0,0,L,1122011218,1,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547819,569159.00
06/14/2019 17:30,2,0.596,ACTIVE,212.83,337.54,60.022,1560547805,"201051344000594","174011545737251",28.63,25.00,0,330.03,363.69,17.3,14.8,0.119,1334625.9,1334625.9,3891,0,0,0,L,1122011218,1,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547820,569160.00
06/14/2019 17:30,2,0.598,ACTIVE,213.29,339.34,59.990,1560547805,"201051344000469","174011545737251",28.65,20.00,0,330.93,365.49,17.4,14.8,0.128,1314748.7,1314748.7,3889,0,0,0,L,1122011218,1,121.10,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547821,569161.00
06/14/2019 17:30,2,0.654,ACTIVE,213.29,339.34,59.990,1560547805,"201051344000585","174011545737251",28.15,22.50,0,332.43,367.30,18.7,16.1,0.128,1337836.0,1337836.0,3884,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547821,569162.00
06/14/2019 17:30,2,0.598,ACTIVE,213.74,340.25,59.990,1560547805,"201051344000853","174011545737251",28.31,22.30,0,333.33,365.19,17.1,14.6,0.119,1337846.2,1337846.2,3886,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547822,569163.00
06/14/2019 17:30,2,0.590,ACTIVE,213.29,338.74,59.990,1560547805,"201051344001145","174011545737251",28.37,22.30,0,333.03,366.40,17.0,14.5,0.115,1338243.3,1338243.3,3898,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547823,569164.00
06/14/2019 17:30,2,0.600,ACTIVE,213.29,338.44,59.996,1560547805,"201051344000438","174011545737251",28.71,24.00,0,332.43,367.00,17.5,14.9,0.119,1331658.7,1331658.7,3888,0,0,0,L,1122011218,1,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547824,569165.00
06/14/2019 17:30,2,0.635,ACTIVE,212.83,336.64,59.990,1560547805,"201051344001135","174011545737251",28.45,23.50,0,330.33,365.19,18.4,15.8,0.119,1318707.6,1318707.6,3887,0,0,0,L,1122011218,1,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547825,569166.00
06/14/2019 17:30,2,0.613,ACTIVE,213.29,337.84,60.001,1560547805,"201051344000983","174011545737251",28.57,21.80,0,330.63,364.59,17.8,15.2,0.119,1335803.0,1335803.0,3885,0,0,0,L,1122011218,1,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547826,569167.00
06/14/2019 17:30,2,0.623,ACTIVE,213.06,337.24,60.006,1560547805,"201051344001203","174011545737251",28.19,23.50,0,332.13,368.20,17.8,15.3,0.124,1326591.1,1326591.1,3890,0,0,0,L,1122011218,1,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547827,569168.00
06/14/2019 17:30,2,0.600,ACTIVE,212.83,337.54,59.948,1560547805,"201051344001230","174011545737251",28.23,23.00,0,329.73,364.89,17.1,14.6,0.119,1321948.7,1321948.7,3905,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547828,569169.00
06/14/2019 17:30,2,0.615,ACTIVE,212.61,338.14,59.996,1560547805,"201051344000646","174011545737251",28.35,23.00,0,329.73,366.10,17.7,15.1,0.119,1315799.1,1315799.1,3900,0,0,0,L,1122011218,1,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547829,569170.00
06/14/2019 17:30,2,0.613,ACTIVE,213.29,337.24,59.990,1560547805,"201051344000867","174011545737251",28.09,23.30,0,331.53,363.69,17.5,15.0,0.115,1312989.4,1312989.4,3886,0,0,0,L,1122011218,1,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547830,569171.00
06/14/2019 17:30,2,0.598,ACTIVE,213.51,339.34,59.969,1560547805,"201051344000633","174011545737251",28.51,24.00,0,331.83,365.80,17.3,14.7,0.119,1310184.0,1310184.0,3893,0,0,0,L,1122011218,1,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547831,569172.00
06/14/2019 17:30,2,0.631,ACTIVE,212.61,336.94,59.980,1560547805,"201051344000955","174011545737251",28.39,24.00,0,330.03,365.80,18.2,15.6,0.133,1336278.1,1336278.1,3894,0,0,0,L,1122011218,1,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547832,569173.00
06/14/2019 17:30,2,0.592,ACTIVE,213.29,338.14,59.980,1560547805,"201051344000648","174011545737251",28.80,21.30,0,332.13,363.99,17.3,14.7,0.119,1324653.8,1324653.8,3884,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547833,569174.00
06/14/2019 17:30,2,0.590,ACTIVE,213.51,339.04,59.990,1560547805,"201051344000645","174011545737251",28.45,21.80,0,332.43,365.19,17.0,14.5,0.119,1330010.2,1330010.2,3889,0,0,0,L,1122011218,1,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547834,569175.00
06/14/2019 17:30,2,0.607,ACTIVE,213.06,338.44,59.990,1560547805,"201051344000569","174011545737251",28.69,21.80,0,331.23,364.29,17.7,15.2,0.124,1346643.8,1346643.8,3891,0,0,0,L,1122011218,1,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547835,569176.00
06/14/2019 17:30,2,0.656,ACTIVE,213.29,341.45,60.006,1560547805,"179051228000119","174011545737251",28.73,23.50,0,331.83,368.80,19.1,16.6,0.124,133196.4,133196.4,3920,0,0,0,L,46974696,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560547836,569177.00
06/14/2019 17:45,2,0.969,ACTIVE,212.83,342.35,59.990,1560548704,"201051344000579","174011545737251",28.84,22.80,0,330.33,359.18,28.3,25.4,0.217,1347219.8,1347219.8,3888,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548705,569178.00
06/14/2019 17:45,2,0.967,ACTIVE,212.16,341.15,60.043,1560548704,"201051344001025","174011545737251",29.24,22.80,0,329.43,359.48,28.6,25.7,0.221,1331025.3,1331025.3,3887,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548706,569179.00
06/14/2019 17:45,2,0.961,ACTIVE,212.38,341.15,59.996,1560548704,"201051344001093","174011545737251",28.94,22.30,0,330.03,359.18,28.2,25.3,0.212,1313821.8,1313821.8,3892,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548707,569180.00
06/14/2019 17:45,2,0.912,ACTIVE,212.61,341.45,60.012,1560548704,"201051344000458","174011545737251",28.94,22.80,0,330.33,358.28,26.8,23.9,0.208,1329064.5,1329064.5,3885,0,0,0,L,1122011218,1,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548708,569181.00
06/14/2019 17:45,2,0.994,ACTIVE,212.16,340.25,60.028,1560548704,"201051344000890","174011545737251",28.67,23.80,0,327.02,359.18,28.9,25.9,0.217,1328834.0,1328834.0,3893,0,0,0,L,1122011218,1,121.78,120.65,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548709,569182.00
06/14/2019 17:45,2,0.930,ACTIVE,212.61,341.45,60.001,1560548704,"201051344000988","174011545737251",18.83,21.00,0,329.13,353.47,17.7,15.2,0.141,1017369.0,1017369.0,3883,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548710,569183.00
06/14/2019 17:45,2,0.949,ACTIVE,212.83,341.75,60.038,1560548704,"201051344000582","174011545737251",28.67,21.80,0,330.03,359.48,27.6,24.7,0.221,1306769.1,1306769.1,3884,0,0,0,L,1122011218,1,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548710,569184.00
06/14/2019 17:45,2,0.943,ACTIVE,212.38,341.75,60.012,1560548704,"201051344000868","174011545737251",28.80,20.70,0,330.03,358.88,27.6,24.7,0.212,1315017.2,1315017.2,3890,0,0,0,L,1122011218,1,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548711,569185.00
06/14/2019 17:45,2,0.910,ACTIVE,213.06,342.65,60.038,1560548704,"201051344000576","174011545737251",28.80,21.30,0,329.73,359.18,26.6,23.8,0.199,1332180.4,1332180.4,3896,0,0,0,L,1122011218,1,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548712,569186.00
06/14/2019 17:45,2,0.934,ACTIVE,212.83,342.05,60.028,1560548704,"201051344001158","174011545737251",28.49,21.50,0,329.43,359.18,26.9,24.1,0.217,1309150.6,1309150.6,3883,0,0,0,L,1122011218,1,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548713,569187.00
06/14/2019 17:45,2,0.947,ACTIVE,212.38,341.45,60.012,1560548704,"201051344000917","174011545737251",28.77,23.00,0,328.82,359.48,27.7,24.8,0.217,1323504.9,1323504.9,3891,0,0,0,L,1122011218,1,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548714,569188.00
06/14/2019 17:45,2,0.990,ACTIVE,212.38,338.74,60.006,1560548704,"201051344000417","174011545737251",18.61,23.50,0,329.13,351.37,18.7,16.1,0.133,1053574.9,1053574.9,3900,0,0,0,L,1122011218,1,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548715,569189.00
06/14/2019 17:45,2,0.939,ACTIVE,212.38,342.05,60.022,1560548704,"201051344000685","174011545737251",28.65,22.50,0,329.13,359.18,27.2,24.4,0.225,1329857.0,1329857.0,3893,0,0,0,L,1122011218,1,122.46,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548716,569190.00
06/14/2019 17:45,2,0.963,ACTIVE,212.61,341.45,60.033,1560548704,"201051344000651","174011545737251",28.71,21.80,0,330.03,359.78,28.1,25.1,0.212,1323529.3,1323529.3,3891,0,0,0,L,1122011218,1,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548717,569191.00
06/14/2019 17:45,2,0.934,ACTIVE,212.38,341.15,60.028,1560548704,"201051344000594","174011545737251",29.02,24.50,0,328.52,358.28,27.5,24.6,0.212,1334632.1,1334632.1,3892,0,0,0,L,1122011218,1,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548718,569192.00
06/14/2019 17:45,2,0.926,ACTIVE,212.83,342.35,60.017,1560548704,"201051344000469","174011545737251",29.10,19.80,0,328.82,359.18,27.3,24.4,0.221,1314754.8,1314754.8,3890,0,0,0,L,1122011218,1,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548719,569193.00
06/14/2019 17:45,2,1.004,ACTIVE,212.61,341.75,60.006,1560548704,"201051344000585","174011545737251",29.00,22.30,0,329.73,360.08,29.6,26.6,0.225,1337842.5,1337842.5,3885,0,0,0,L,1122011218,1,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548720,569194.00
06/14/2019 17:45,2,0.932,ACTIVE,213.29,343.85,60.022,1560548704,"201051344000853","174011545737251",28.63,21.80,0,332.43,359.78,27.1,24.2,0.203,1337852.2,1337852.2,3887,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548721,569195.00
06/14/2019 17:45,2,0.945,ACTIVE,212.38,341.15,59.996,1560548704,"201051344001145","174011545737251",28.94,22.00,0,331.23,359.78,27.7,24.8,0.217,1338249.5,1338249.5,3899,0,0,0,L,1122011218,1,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548722,569196.00
06/14/2019 17:45,2,0.957,ACTIVE,212.38,341.15,60.017,1560548704,"201051344000438","174011545737251",29.00,23.50,0,330.03,359.78,28.1,25.2,0.217,1331665.0,1331665.0,3889,0,0,0,L,1122011218,1,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548723,569197.00
06/14/2019 17:45,2,0.992,ACTIVE,212.16,340.85,60.017,1560548704,"201051344001135","174011545737251",28.73,22.80,0,328.82,358.58,28.9,26.0,0.212,1318714.0,1318714.0,3888,0,0,0,L,1122011218,1,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548724,569198.00
06/14/2019 17:45,2,0.930,ACTIVE,212.83,342.35,60.001,1560548704,"201051344000983","174011545737251",29.20,21.50,0,328.82,358.88,27.6,24.7,0.208,1335809.2,1335809.2,3886,0,0,0,L,1122011218,1,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548725,569199.00
06/14/2019 17:45,2,0.971,ACTIVE,212.38,340.55,60.038,1560548704,"201051344001203","174011545737251",28.82,22.80,0,329.43,360.38,28.4,25.5,0.234,1326597.5,1326597.5,3891,0,0,0,L,1122011218,1,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548725,569200.00
06/14/2019 17:45,2,0.947,ACTIVE,211.93,339.95,60.012,1560548704,"201051344001230","174011545737251",28.94,22.50,0,327.62,357.68,27.8,24.9,0.225,1321954.9,1321954.9,3906,0,0,0,L,1122011218,1,121.78,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548726,569201.00
06/14/2019 17:45,2,0.963,ACTIVE,211.93,340.25,60.038,1560548704,"201051344000646","174011545737251",28.92,22.50,0,327.92,358.88,28.2,25.3,0.217,1315805.4,1315805.4,3901,0,0,0,L,1122011218,1,121.78,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548727,569202.00
06/14/2019 17:45,2,0.941,ACTIVE,212.83,341.75,60.038,1560548704,"201051344000867","174011545737251",28.90,23.00,0,329.43,357.98,27.6,24.7,0.203,1312995.6,1312995.6,3887,0,0,0,L,1122011218,1,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548728,569203.00
