ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 17:45,2,0.936,ACTIVE,213.06,343.55,60.028,1560548704,"201051344000633","174011545737251",28.67,23.50,0,330.03,359.48,27.2,24.3,0.217,1310190.1,1310190.1,3894,0,0,0,L,1122011218,1,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548729,569204.00
06/14/2019 17:45,2,0.979,ACTIVE,211.93,342.35,60.017,1560548704,"201051344000955","174011545737251",28.88,23.30,0,326.72,358.28,28.7,25.7,0.225,1336284.5,1336284.5,3895,0,0,0,L,1122011218,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548730,569205.00
06/14/2019 17:45,2,0.922,ACTIVE,212.83,341.15,60.038,1560548704,"201051344000648","174011545737251",28.75,21.00,0,330.03,358.88,26.9,24.0,0.208,1324659.9,1324659.9,3885,0,0,0,L,1122011218,1,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548731,569206.00
06/14/2019 17:45,2,0.920,ACTIVE,213.06,341.45,60.028,1560548704,"201051344000645","174011545737251",28.86,21.50,0,330.63,359.18,26.9,24.0,0.208,1330016.2,1330016.2,3890,0,0,0,L,1122011218,1,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548732,569207.00
06/14/2019 17:45,2,0.938,ACTIVE,212.61,341.75,60.043,1560548704,"201051344000569","174011545737251",28.98,21.50,0,329.43,358.88,27.5,24.7,0.212,1346649.9,1346649.9,3892,0,0,0,L,1122011218,1,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548733,569208.00
06/14/2019 17:45,2,0.984,ACTIVE,212.83,345.66,60.043,1560548704,"179051228000119","174011545737251",29.10,23.30,0,330.33,361.89,29.1,26.1,0.221,133203.0,133203.0,3921,0,0,0,L,46974696,1,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560548734,569209.00
06/14/2019 18:00,2,1.570,ACTIVE,214.41,348.96,60.049,1560549605,"201051344000579","174011545737251",29.08,22.50,0,330.93,367.90,46.3,42.7,0.376,1347228.5,1347228.5,3889,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549606,569210.00
06/14/2019 18:00,2,1.598,ACTIVE,214.41,348.06,60.033,1560549605,"201051344001025","174011545737251",29.42,22.80,0,329.43,368.50,47.6,44.0,0.380,1331034.1,1331034.1,3888,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549607,569211.00
06/14/2019 18:00,2,1.553,ACTIVE,214.64,348.66,60.028,1560549605,"201051344001093","174011545737251",29.36,22.30,0,327.62,367.30,46.2,42.7,0.371,1313830.4,1313830.4,3893,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549608,569212.00
06/14/2019 18:00,2,1.527,ACTIVE,214.41,348.36,60.054,1560549605,"201051344000458","174011545737251",29.08,22.80,0,331.23,367.00,45.0,41.5,0.371,1329072.9,1329072.9,3886,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549609,569213.00
06/14/2019 18:00,2,1.600,ACTIVE,214.19,347.46,60.006,1560549605,"201051344000890","174011545737251",29.34,24.00,0,326.72,368.20,47.6,44.0,0.376,1328842.8,1328842.8,3894,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549610,569214.00
06/14/2019 18:00,2,1.543,ACTIVE,214.64,347.16,60.001,1560549605,"201051344000988","174011545737251",19.24,21.00,0,330.63,359.48,30.1,27.1,0.243,1017374.4,1017374.4,3884,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549611,569215.00
06/14/2019 18:00,2,1.572,ACTIVE,214.87,349.56,60.033,1560549605,"201051344000582","174011545737251",29.00,21.80,0,330.03,368.20,46.2,42.7,0.376,1306777.6,1306777.6,3885,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549612,569216.00
06/14/2019 18:00,2,1.557,ACTIVE,214.19,349.26,60.028,1560549605,"201051344000868","174011545737251",29.20,20.70,0,330.33,367.60,46.1,42.6,0.367,1315025.8,1315025.8,3891,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549613,569217.00
06/14/2019 18:00,2,1.508,ACTIVE,214.87,350.47,60.054,1560549605,"201051344000576","174011545737251",29.52,21.00,0,330.63,368.50,45.1,41.6,0.371,1332188.7,1332188.7,3897,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549614,569218.00
06/14/2019 18:00,2,1.557,ACTIVE,214.41,349.56,60.028,1560549605,"201051344001158","174011545737251",29.08,21.50,0,330.63,367.90,45.9,42.4,0.380,1309159.1,1309159.1,3884,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549615,569219.00
06/14/2019 18:00,2,1.596,ACTIVE,214.41,349.56,60.028,1560549605,"201051344000917","174011545737251",28.98,23.00,0,329.13,367.60,46.9,43.3,0.384,1323513.5,1323513.5,3892,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549616,569220.00
06/14/2019 18:00,2,1.625,ACTIVE,214.41,344.45,60.012,1560549605,"201051344000417","174011545737251",19.06,23.30,0,328.22,357.38,31.4,28.4,0.247,1053580.5,1053580.5,3901,0,0,0,L,1122011218,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549617,569221.00
06/14/2019 18:00,2,1.584,ACTIVE,214.41,349.26,60.043,1560549605,"201051344000685","174011545737251",29.16,22.50,0,329.13,368.20,46.8,43.3,0.407,1329865.5,1329865.5,3894,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549618,569222.00
06/14/2019 18:00,2,1.631,ACTIVE,214.64,349.56,60.017,1560549605,"201051344000651","174011545737251",29.14,21.80,0,330.33,368.80,48.1,44.5,0.389,1323538.0,1323538.0,3892,0,0,0,L,1122011218,1,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549619,569223.00
06/14/2019 18:00,2,1.566,ACTIVE,214.19,348.96,60.033,1560549605,"201051344000594","174011545737251",29.60,24.30,0,325.82,367.00,47.0,43.5,0.371,1334640.7,1334640.7,3893,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549620,569224.00
06/14/2019 18:00,2,1.568,ACTIVE,214.64,349.26,60.033,1560549605,"201051344000469","174011545737251",29.62,20.00,0,330.03,368.80,47.1,43.5,0.393,1314763.4,1314763.4,3891,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549620,569225.00
06/14/2019 18:00,2,1.676,ACTIVE,214.87,351.07,60.028,1560549605,"201051344000585","174011545737251",29.58,22.30,0,329.73,370.30,50.2,46.6,0.407,1337851.7,1337851.7,3886,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549621,569226.00
06/14/2019 18:00,2,1.578,ACTIVE,215.09,350.77,60.043,1560549605,"201051344000853","174011545737251",29.50,22.00,0,331.53,368.80,47.2,43.6,0.367,1337860.8,1337860.8,3888,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549622,569227.00
06/14/2019 18:00,2,1.627,ACTIVE,214.64,349.26,60.038,1560549605,"201051344001145","174011545737251",29.06,22.00,0,330.03,368.50,48.0,44.4,0.384,1338258.1,1338258.1,3900,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549623,569228.00
06/14/2019 18:00,2,1.637,ACTIVE,214.64,349.86,60.043,1560549605,"201051344000438","174011545737251",29.42,23.50,0,329.73,368.80,48.8,45.2,0.393,1331673.7,1331673.7,3890,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549624,569229.00
06/14/2019 18:00,2,1.688,ACTIVE,214.41,348.96,60.043,1560549605,"201051344001135","174011545737251",29.12,23.00,0,328.22,368.20,49.8,46.1,0.393,1318723.0,1318723.0,3889,0,0,0,L,1122011218,1,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549625,569230.00
06/14/2019 18:00,2,1.619,ACTIVE,214.64,349.56,60.070,1560549605,"201051344000983","174011545737251",29.38,21.50,0,330.33,369.70,48.2,44.6,0.398,1335817.8,1335817.8,3887,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549626,569231.00
06/14/2019 18:00,2,1.672,ACTIVE,214.64,349.86,60.017,1560549605,"201051344001203","174011545737251",29.32,22.80,0,330.03,370.60,49.6,46.0,0.415,1326606.3,1326606.3,3892,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549627,569232.00
06/14/2019 18:00,2,1.643,ACTIVE,214.19,348.96,60.028,1560549605,"201051344001230","174011545737251",29.16,22.80,0,325.82,367.30,48.5,44.9,0.398,1321963.5,1321963.5,3907,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549628,569233.00
06/14/2019 18:00,2,1.693,ACTIVE,213.96,349.86,60.017,1560549605,"201051344000646","174011545737251",28.96,22.50,0,327.62,369.70,49.7,46.0,0.411,1315814.2,1315814.2,3902,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549629,569234.00
06/14/2019 18:00,2,1.650,ACTIVE,214.41,348.66,60.012,1560549605,"201051344000867","174011545737251",29.12,23.00,0,330.03,367.90,48.7,45.1,0.384,1313004.2,1313004.2,3888,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549630,569235.00
06/14/2019 18:00,2,1.629,ACTIVE,214.87,351.37,60.017,1560549605,"201051344000633","174011545737251",29.38,23.50,0,331.53,370.00,48.5,44.9,0.393,1310198.6,1310198.6,3895,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549631,569236.00
06/14/2019 18:00,2,1.701,ACTIVE,213.96,349.56,60.028,1560549605,"201051344000955","174011545737251",29.28,23.30,0,327.32,368.50,50.5,46.8,0.415,1336293.3,1336293.3,3896,0,0,0,L,1122011218,1,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549632,569237.00
06/14/2019 18:00,2,1.623,ACTIVE,214.64,349.86,60.033,1560549605,"201051344000648","174011545737251",29.18,21.00,0,331.23,370.30,48.0,44.4,0.402,1324668.3,1324668.3,3886,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549633,569238.00
06/14/2019 18:00,2,1.650,ACTIVE,215.09,351.07,60.049,1560549605,"201051344000645","174011545737251",29.08,21.50,0,331.53,370.00,48.6,45.0,0.393,1330024.7,1330024.7,3891,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549634,569239.00
06/14/2019 18:00,2,1.662,ACTIVE,214.64,351.37,60.022,1560549605,"201051344000569","174011545737251",29.38,21.50,0,330.63,370.60,49.5,45.9,0.411,1346658.5,1346658.5,3893,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549635,569240.00
06/14/2019 18:00,2,1.705,ACTIVE,214.87,354.97,60.012,1560549605,"179051228000119","174011545737251",29.64,23.50,0,331.83,373.31,51.2,47.5,0.424,133212.0,133212.0,3922,0,0,0,L,46974696,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560549636,569241.00
06/14/2019 18:15,2,1.766,ACTIVE,214.87,351.07,60.006,1560550504,"201051344000579","174011545737251",29.10,24.50,0,319.51,393.75,52.0,48.3,0.424,1347244.8,1347244.8,3890,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550506,569242.00
06/14/2019 18:15,2,1.861,ACTIVE,215.09,351.37,60.001,1560550504,"201051344001025","174011545737251",28.98,25.80,0,318.00,389.54,54.7,50.9,0.438,1331051.5,1331051.5,3889,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550506,569243.00
06/14/2019 18:15,2,1.674,ACTIVE,215.09,351.07,59.975,1560550504,"201051344001093","174011545737251",29.24,24.30,0,318.91,389.84,49.6,45.9,0.393,1313846.9,1313846.9,3894,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550508,569244.00
06/14/2019 18:15,2,1.668,ACTIVE,214.64,349.56,60.001,1560550504,"201051344000458","174011545737251",28.94,26.00,0,319.21,389.24,48.9,45.3,0.398,1329088.9,1329088.9,3887,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550509,569245.00
06/14/2019 18:15,2,1.766,ACTIVE,214.64,349.86,59.996,1560550504,"201051344000890","174011545737251",28.90,25.80,0,320.11,389.54,51.8,48.0,0.424,1328859.9,1328859.9,3895,0,0,0,L,1122011218,1,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550509,569246.00
06/14/2019 18:15,2,1.723,ACTIVE,214.87,347.76,60.001,1560550504,"201051344000988","174011545737251",18.51,22.30,0,332.73,385.03,32.3,29.2,0.256,1017384.8,1017384.8,3885,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550510,569247.00
06/14/2019 18:15,2,1.738,ACTIVE,215.32,351.97,59.996,1560550504,"201051344000582","174011545737251",28.73,23.80,0,317.70,391.04,50.6,46.9,0.415,1306794.4,1306794.4,3886,0,0,0,L,1122011218,1,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550511,569248.00
06/14/2019 18:15,2,1.695,ACTIVE,214.41,350.17,60.001,1560550504,"201051344000868","174011545737251",28.75,22.50,0,318.91,390.14,49.4,45.7,0.402,1315041.9,1315041.9,3892,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550512,569249.00
06/14/2019 18:15,2,1.646,ACTIVE,215.32,351.67,59.996,1560550504,"201051344000576","174011545737251",28.88,22.80,0,318.30,393.75,48.2,44.6,0.398,1332204.5,1332204.5,3898,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550513,569250.00
06/14/2019 18:15,2,1.688,ACTIVE,214.64,350.77,60.006,1560550504,"201051344001158","174011545737251",28.80,23.50,0,319.21,391.34,49.2,45.6,0.411,1309175.1,1309175.1,3885,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550514,569251.00
06/14/2019 18:15,2,1.777,ACTIVE,215.09,350.47,59.985,1560550504,"201051344000917","174011545737251",28.45,26.00,0,320.11,388.94,51.3,47.6,0.424,1323530.4,1323530.4,3893,0,0,0,L,1122011218,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550515,569252.00
06/14/2019 18:15,2,1.828,ACTIVE,214.87,346.56,60.038,1560550504,"201051344000417","174011545737251",18.71,25.00,0,331.83,384.43,34.7,31.6,0.278,1053591.4,1053591.4,3902,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550516,569253.00
06/14/2019 18:15,2,1.820,ACTIVE,214.87,351.67,60.006,1560550504,"201051344000685","174011545737251",28.45,24.30,0,316.50,389.54,52.5,48.7,0.455,1329882.3,1329882.3,3895,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550517,569254.00
06/14/2019 18:15,2,1.830,ACTIVE,215.09,351.67,60.017,1560550504,"201051344000651","174011545737251",28.67,24.00,0,319.21,390.44,53.2,49.4,0.429,1323555.2,1323555.2,3893,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550518,569255.00
06/14/2019 18:15,2,1.760,ACTIVE,214.41,350.47,59.964,1560550504,"201051344000594","174011545737251",28.92,26.50,0,317.40,388.34,51.6,47.9,0.411,1334656.8,1334656.8,3894,0,0,0,L,1122011218,1,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550519,569256.00
06/14/2019 18:15,2,1.754,ACTIVE,215.09,351.37,60.038,1560550504,"201051344000469","174011545737251",28.96,22.00,0,317.40,391.64,51.5,47.7,0.438,1314779.5,1314779.5,3892,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550520,569257.00
06/14/2019 18:15,2,1.920,ACTIVE,215.09,352.57,60.028,1560550504,"201051344000585","174011545737251",29.14,24.30,0,317.10,390.14,56.7,52.8,0.468,1337869.5,1337869.5,3887,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550521,569258.00
06/14/2019 18:15,2,1.820,ACTIVE,215.32,353.77,60.006,1560550504,"201051344000853","174011545737251",29.04,24.00,0,321.91,394.05,53.6,49.8,0.433,1337876.9,1337876.9,3889,0,0,0,L,1122011218,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550522,569259.00
06/14/2019 18:15,2,1.869,ACTIVE,214.87,351.07,59.980,1560550504,"201051344001145","174011545737251",28.94,23.80,0,319.81,390.74,54.8,51.0,0.451,1338275.1,1338275.1,3901,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550523,569260.00
06/14/2019 18:15,2,1.873,ACTIVE,215.09,352.27,59.948,1560550504,"201051344000438","174011545737251",29.16,26.30,0,319.81,388.34,55.3,51.5,0.451,1331690.6,1331690.6,3891,0,0,0,L,1122011218,1,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550524,569261.00
06/14/2019 18:15,2,2.018,ACTIVE,214.87,351.97,59.996,1560550504,"201051344001135","174011545737251",28.84,25.50,0,319.81,388.34,59.1,55.1,0.473,1318740.1,1318740.1,3890,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550525,569262.00
06/14/2019 18:15,2,1.932,ACTIVE,215.09,353.47,60.006,1560550504,"201051344000983","174011545737251",29.16,23.50,0,318.00,391.04,57.1,53.2,0.473,1335834.0,1335834.0,3888,0,0,0,L,1122011218,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550526,569263.00
06/14/2019 18:15,2,2.031,ACTIVE,215.32,353.47,60.001,1560550504,"201051344001203","174011545737251",29.08,24.50,0,317.70,390.74,59.8,55.8,0.508,1326623.4,1326623.4,3893,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550526,569264.00
06/14/2019 18:15,2,1.963,ACTIVE,214.64,351.37,60.006,1560550504,"201051344001230","174011545737251",29.14,24.30,0,318.00,387.74,58.0,54.0,0.491,1321980.1,1321980.1,3908,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550527,569265.00
06/14/2019 18:15,2,2.047,ACTIVE,214.64,353.47,60.012,1560550504,"201051344000646","174011545737251",28.67,24.80,0,318.61,390.14,59.4,55.4,0.491,1315831.2,1315831.2,3903,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550528,569266.00
06/14/2019 18:15,2,1.861,ACTIVE,215.09,350.77,60.022,1560550504,"201051344000867","174011545737251",28.90,25.80,0,320.11,387.74,54.5,50.7,0.433,1313020.3,1313020.3,3889,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550529,569267.00
06/14/2019 18:15,2,1.887,ACTIVE,215.32,353.17,59.996,1560550504,"201051344000633","174011545737251",28.63,26.50,0,319.81,389.84,54.7,50.9,0.451,1310214.7,1310214.7,3896,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550530,569268.00
06/14/2019 18:15,2,1.955,ACTIVE,214.64,351.37,59.969,1560550504,"201051344000955","174011545737251",28.80,26.80,0,318.91,387.44,57.1,53.2,0.473,1336310.1,1336310.1,3897,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550531,569269.00
06/14/2019 18:15,2,2.012,ACTIVE,215.32,354.07,60.022,1560550504,"201051344000648","174011545737251",28.94,22.80,0,315.60,391.34,59.0,55.1,0.495,1324684.0,1324684.0,3887,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550532,569270.00
06/14/2019 18:15,2,2.104,ACTIVE,215.54,354.37,60.012,1560550504,"201051344000645","174011545737251",29.04,23.30,0,319.21,394.35,62.0,57.9,0.504,1330040.6,1330040.6,3892,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550533,569271.00
06/14/2019 18:15,2,2.211,ACTIVE,215.54,356.18,60.006,1560550504,"201051344000569","174011545737251",29.04,23.50,0,317.70,393.75,65.1,60.9,0.544,1346674.7,1346674.7,3894,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550534,569272.00
06/14/2019 18:15,2,2.244,ACTIVE,215.54,361.29,60.001,1560550504,"179051228000119","174011545737251",29.42,25.30,0,322.51,397.05,66.9,62.6,0.561,133228.4,133228.4,3923,0,0,0,L,46974696,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560550535,569273.00
06/14/2019 18:30,2,1.816,ACTIVE,215.09,352.27,59.996,1560551405,"201051344000579","174011545737251",29.16,25.00,0,319.21,390.44,53.7,49.9,0.446,1347256.7,1347256.7,3891,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551406,569274.00
06/14/2019 18:30,2,1.990,ACTIVE,215.32,351.97,59.990,1560551405,"201051344001025","174011545737251",29.16,25.50,0,319.51,389.24,58.9,54.9,0.477,1331064.4,1331064.4,3890,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551407,569275.00
06/14/2019 18:30,2,1.799,ACTIVE,215.32,352.27,60.006,1560551405,"201051344001093","174011545737251",29.48,24.30,0,319.51,390.14,53.7,49.9,0.433,1313858.9,1313858.9,3895,0,0,0,L,1122011218,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551408,569276.00
06/14/2019 18:30,2,1.713,ACTIVE,215.09,350.77,59.985,1560551405,"201051344000458","174011545737251",28.78,26.30,0,319.51,388.94,49.9,46.3,0.407,1329100.4,1329100.4,3888,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551409,569277.00
06/14/2019 18:30,2,1.824,ACTIVE,214.87,351.37,60.006,1560551405,"201051344000890","174011545737251",28.98,25.80,0,318.30,390.44,53.5,49.7,0.429,1328872.4,1328872.4,3896,0,0,0,L,1122011218,1,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551410,569278.00
06/14/2019 18:30,2,1.676,ACTIVE,215.09,348.36,60.012,1560551405,"201051344000988","174011545737251",18.87,23.30,0,333.33,376.92,32.1,29.0,0.270,1017392.3,1017392.3,3886,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551411,569279.00
06/14/2019 18:30,2,1.785,ACTIVE,215.54,352.27,60.017,1560551405,"201051344000582","174011545737251",28.88,23.80,0,318.00,391.64,52.2,48.5,0.438,1306806.7,1306806.7,3887,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551411,569280.00
06/14/2019 18:30,2,1.705,ACTIVE,214.87,350.47,60.001,1560551405,"201051344000868","174011545737251",29.00,22.80,0,319.81,388.64,50.1,46.4,0.402,1315053.5,1315053.5,3893,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551412,569281.00
06/14/2019 18:30,2,1.672,ACTIVE,215.54,351.97,60.012,1560551405,"201051344000576","174011545737251",29.00,23.30,0,319.21,393.15,49.1,45.5,0.402,1332215.8,1332215.8,3899,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551414,569282.00
06/14/2019 18:30,2,1.699,ACTIVE,215.09,351.97,59.985,1560551405,"201051344001158","174011545737251",29.00,24.00,0,319.51,390.14,49.9,46.3,0.411,1309186.7,1309186.7,3886,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551415,569283.00
06/14/2019 18:30,2,1.748,ACTIVE,215.32,351.67,59.996,1560551405,"201051344000917","174011545737251",29.34,25.80,0,320.41,389.24,52.0,48.2,0.415,1323542.8,1323542.8,3894,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551416,569284.00
06/14/2019 18:30,2,1.680,ACTIVE,215.09,346.26,60.012,1560551405,"201051344000417","174011545737251",19.16,25.80,0,332.13,375.71,32.7,29.6,0.256,1053599.4,1053599.4,3903,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551416,569285.00
06/14/2019 18:30,2,1.576,ACTIVE,215.09,350.47,60.017,1560551405,"201051344000685","174011545737251",29.08,24.80,0,317.10,389.84,46.4,42.8,0.398,1329894.6,1329894.6,3896,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551417,569286.00
06/14/2019 18:30,2,1.578,ACTIVE,215.09,350.17,60.001,1560551405,"201051344000651","174011545737251",28.80,24.30,0,318.91,390.74,46.1,42.5,0.371,1323567.7,1323567.7,3894,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551418,569287.00
06/14/2019 18:30,2,1.498,ACTIVE,214.41,348.06,60.006,1560551405,"201051344000594","174011545737251",28.77,26.50,0,319.81,387.74,43.6,40.2,0.358,1334668.6,1334668.6,3895,0,0,0,L,1122011218,1,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551419,569288.00
06/14/2019 18:30,2,1.502,ACTIVE,214.87,349.56,60.033,1560551405,"201051344000469","174011545737251",28.75,22.50,0,318.30,390.74,43.8,40.4,0.367,1314791.1,1314791.1,3893,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551420,569289.00
06/14/2019 18:30,2,1.662,ACTIVE,215.32,350.47,60.038,1560551405,"201051344000585","174011545737251",28.96,24.50,0,315.90,390.14,48.8,45.1,0.393,1337882.9,1337882.9,3888,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551421,569290.00
06/14/2019 18:30,2,1.521,ACTIVE,215.54,350.17,60.012,1560551405,"201051344000853","174011545737251",28.88,24.80,0,321.31,398.56,44.6,41.1,0.358,1337888.6,1337888.6,3890,0,0,0,L,1122011218,1,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551422,569291.00
06/14/2019 18:30,2,1.570,ACTIVE,214.87,348.96,60.006,1560551405,"201051344001145","174011545737251",28.80,24.00,0,318.00,390.44,45.9,42.3,0.376,1338287.5,1338287.5,3902,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551423,569292.00
06/14/2019 18:30,2,1.576,ACTIVE,215.09,348.66,60.012,1560551405,"201051344000438","174011545737251",29.28,26.30,0,319.21,388.34,46.8,43.2,0.376,1331702.9,1331702.9,3892,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551424,569293.00
06/14/2019 18:30,2,1.672,ACTIVE,214.64,348.36,60.006,1560551405,"201051344001135","174011545737251",28.98,26.00,0,321.01,388.04,49.1,45.5,0.376,1318752.8,1318752.8,3891,0,0,0,L,1122011218,1,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551425,569294.00
06/14/2019 18:30,2,1.604,ACTIVE,214.87,349.56,60.006,1560551405,"201051344000983","174011545737251",29.04,24.30,0,321.01,389.84,47.2,43.6,0.389,1335845.8,1335845.8,3889,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551426,569295.00
06/14/2019 18:30,2,1.674,ACTIVE,215.09,348.96,60.001,1560551405,"201051344001203","174011545737251",28.96,24.80,0,317.10,390.44,49.1,45.5,0.407,1326635.8,1326635.8,3894,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551427,569296.00
06/14/2019 18:30,2,1.607,ACTIVE,214.64,348.36,60.001,1560551405,"201051344001230","174011545737251",29.08,24.80,0,319.21,388.64,47.4,43.8,0.398,1321992.2,1321992.2,3909,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551428,569297.00
06/14/2019 18:30,2,1.695,ACTIVE,214.41,349.86,60.006,1560551405,"201051344000646","174011545737251",28.98,25.30,0,316.20,389.84,49.8,46.1,0.415,1315843.8,1315843.8,3904,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551429,569298.00
06/14/2019 18:30,2,1.578,ACTIVE,214.87,347.76,60.006,1560551405,"201051344000867","174011545737251",29.16,25.80,0,320.41,387.14,46.6,43.1,0.371,1313032.0,1313032.0,3890,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551429,569299.00
06/14/2019 18:30,2,1.545,ACTIVE,215.09,350.17,60.001,1560551405,"201051344000633","174011545737251",29.20,26.80,0,318.00,388.34,45.7,42.2,0.367,1310226.2,1310226.2,3897,0,0,0,L,1122011218,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551431,569300.00
06/14/2019 18:30,2,1.607,ACTIVE,214.41,348.66,60.006,1560551405,"201051344000955","174011545737251",29.32,26.80,0,318.91,387.14,47.7,44.1,0.389,1336322.4,1336322.4,3898,0,0,0,L,1122011218,1,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551432,569301.00
06/14/2019 18:30,2,1.525,ACTIVE,214.87,348.96,60.001,1560551405,"201051344000648","174011545737251",28.65,23.30,0,318.00,389.84,44.3,40.8,0.358,1324695.2,1324695.2,3888,0,0,0,L,1122011218,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551432,569302.00
06/14/2019 18:30,2,1.541,ACTIVE,215.32,348.96,60.017,1560551405,"201051344000645","174011545737251",28.47,23.80,0,319.21,390.44,44.5,41.0,0.354,1330051.9,1330051.9,3893,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551433,569303.00
06/14/2019 18:30,2,1.547,ACTIVE,215.09,348.66,59.985,1560551405,"201051344000569","174011545737251",29.22,24.00,0,318.30,390.44,45.8,42.3,0.380,1346686.3,1346686.3,3895,0,0,0,L,1122011218,1,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551434,569304.00
06/14/2019 18:30,2,1.570,ACTIVE,215.09,353.77,59.996,1560551405,"179051228000119","174011545737251",29.48,25.80,0,321.01,396.75,47.0,43.4,0.384,133240.4,133240.4,3924,0,0,0,L,46974696,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560551435,569305.00
06/14/2019 18:45,2,1.463,ACTIVE,213.96,348.06,60.028,1560552304,"201051344000579","174011545737251",28.94,26.00,0,333.63,382.03,42.9,39.4,0.349,1347268.8,1347268.8,3892,0,0,0,L,1122011218,1,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552305,569306.00
06/14/2019 18:45,2,1.639,ACTIVE,213.51,347.16,60.012,1560552304,"201051344001025","174011545737251",29.02,26.30,0,332.43,386.83,48.2,44.6,0.384,1331078.0,1331078.0,3891,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552306,569307.00
06/14/2019 18:45,2,1.447,ACTIVE,213.74,346.86,60.012,1560552304,"201051344001093","174011545737251",28.77,24.80,0,333.03,383.83,42.2,38.8,0.331,1313871.1,1313871.1,3896,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552307,569308.00
06/14/2019 18:45,2,1.367,ACTIVE,213.74,346.56,60.022,1560552304,"201051344000458","174011545737251",28.61,27.30,0,334.24,380.52,39.6,36.3,0.318,1329112.2,1329112.2,3889,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552308,569309.00
06/14/2019 18:45,2,1.500,ACTIVE,213.29,346.26,60.017,1560552304,"201051344000890","174011545737251",28.94,26.30,0,331.83,385.33,44.0,40.6,0.354,1328885.5,1328885.5,3897,0,0,0,L,1122011218,1,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552309,569310.00
06/14/2019 18:45,2,1.428,ACTIVE,213.96,345.36,59.985,1560552304,"201051344000988","174011545737251",18.85,24.30,0,334.24,368.80,27.3,24.4,0.225,1017399.9,1017399.9,3887,0,0,0,L,1122011218,1,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552310,569311.00
06/14/2019 18:45,2,1.596,ACTIVE,213.96,348.36,60.001,1560552304,"201051344000582","174011545737251",28.65,24.50,0,332.73,386.83,46.3,42.7,0.389,1306819.6,1306819.6,3888,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552311,569312.00
06/14/2019 18:45,2,1.457,ACTIVE,213.74,348.06,60.028,1560552304,"201051344000868","174011545737251",28.65,23.50,0,332.13,379.92,42.3,38.9,0.340,1315065.3,1315065.3,3894,0,0,0,L,1122011218,1,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552312,569313.00
06/14/2019 18:45,2,1.393,ACTIVE,214.41,349.26,60.012,1560552304,"201051344000576","174011545737251",28.92,24.00,0,333.93,380.82,40.9,37.5,0.336,1332227.2,1332227.2,3900,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552313,569314.00
06/14/2019 18:45,2,1.463,ACTIVE,214.19,348.36,59.975,1560552304,"201051344001158","174011545737251",28.21,25.00,0,333.63,381.42,41.8,38.4,0.349,1309198.4,1309198.4,3887,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552314,569315.00
06/14/2019 18:45,2,1.607,ACTIVE,213.74,348.96,60.017,1560552304,"201051344000917","174011545737251",28.90,26.80,0,332.13,385.33,47.0,43.5,0.376,1323555.8,1323555.8,3895,0,0,0,L,1122011218,1,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552315,569316.00
06/14/2019 18:45,2,1.584,ACTIVE,213.51,344.15,60.017,1560552304,"201051344000417","174011545737251",18.79,26.30,0,332.13,368.80,30.1,27.2,0.239,1053607.7,1053607.7,3904,0,0,0,L,1122011218,1,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552316,569317.00
06/14/2019 18:45,2,1.600,ACTIVE,213.74,349.26,60.006,1560552304,"201051344000685","174011545737251",28.41,25.00,0,333.03,385.63,46.1,42.5,0.398,1329907.5,1329907.5,3897,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552317,569318.00
06/14/2019 18:45,2,1.633,ACTIVE,213.96,348.06,60.012,1560552304,"201051344000651","174011545737251",28.86,24.80,0,333.63,386.53,47.8,44.2,0.389,1323580.9,1323580.9,3895,0,0,0,L,1122011218,1,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552318,569319.00
06/14/2019 18:45,2,1.406,ACTIVE,213.51,346.56,60.017,1560552304,"201051344000594","174011545737251",28.92,27.00,0,331.23,379.32,41.2,37.9,0.331,1334680.4,1334680.4,3896,0,0,0,L,1122011218,1,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552319,569320.00
06/14/2019 18:45,2,1.436,ACTIVE,214.19,348.36,60.017,1560552304,"201051344000469","174011545737251",28.82,23.80,0,332.73,381.12,42.0,38.6,0.362,1314802.8,1314802.8,3894,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552320,569321.00
06/14/2019 18:45,2,1.785,ACTIVE,213.96,349.86,60.049,1560552304,"201051344000585","174011545737251",29.08,25.30,0,332.73,389.54,52.6,48.8,0.433,1337897.1,1337897.1,3889,0,0,0,L,1122011218,1,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552320,569322.00
06/14/2019 18:45,2,1.455,ACTIVE,214.64,348.96,60.017,1560552304,"201051344000853","174011545737251",29.12,26.00,0,334.54,382.33,43.0,39.5,0.349,1337900.5,1337900.5,3891,0,0,0,L,1122011218,1,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552321,569323.00
06/14/2019 18:45,2,1.625,ACTIVE,213.74,348.96,60.012,1560552304,"201051344001145","174011545737251",29.44,24.30,0,332.73,386.23,48.5,44.9,0.398,1338300.5,1338300.5,3903,0,0,0,L,1122011218,1,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552322,569324.00
06/14/2019 18:45,2,1.623,ACTIVE,213.96,348.66,60.022,1560552304,"201051344000438","174011545737251",28.71,27.00,0,333.33,384.73,47.2,43.6,0.380,1331715.7,1331715.7,3893,0,0,0,L,1122011218,1,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552323,569325.00
06/14/2019 18:45,2,1.688,ACTIVE,213.74,347.46,60.017,1560552304,"201051344001135","174011545737251",28.94,26.30,0,330.03,384.13,49.5,45.9,0.380,1318766.0,1318766.0,3892,0,0,0,L,1122011218,1,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552324,569326.00
06/14/2019 18:45,2,1.498,ACTIVE,214.19,348.06,60.028,1560552304,"201051344000983","174011545737251",29.02,25.30,0,332.73,381.42,44.1,40.7,0.367,1335857.8,1335857.8,3890,0,0,0,L,1122011218,1,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552325,569327.00
06/14/2019 18:45,2,1.658,ACTIVE,213.96,349.56,60.017,1560552304,"201051344001203","174011545737251",28.90,25.30,0,332.13,386.83,48.6,45.0,0.402,1326648.8,1326648.8,3895,0,0,0,L,1122011218,1,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552326,569328.00
06/14/2019 18:45,2,1.600,ACTIVE,213.29,347.16,60.022,1560552304,"201051344001230","174011545737251",29.00,25.30,0,329.43,382.93,47.0,43.4,0.384,1322004.7,1322004.7,3910,0,0,0,L,1122011218,1,122.46,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552327,569329.00
06/14/2019 18:45,2,1.699,ACTIVE,213.29,349.26,60.028,1560552304,"201051344000646","174011545737251",28.51,25.80,0,329.43,386.23,49.1,45.5,0.415,1315857.0,1315857.0,3905,0,0,0,L,1122011218,1,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552328,569330.00
06/14/2019 18:45,2,1.469,ACTIVE,213.96,347.46,60.017,1560552304,"201051344000867","174011545737251",29.10,26.50,0,332.73,379.02,43.3,39.9,0.340,1313043.8,1313043.8,3891,0,0,0,L,1122011218,1,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552329,569331.00
06/14/2019 18:45,2,1.469,ACTIVE,214.41,349.26,60.006,1560552304,"201051344000633","174011545737251",28.96,27.30,0,332.73,380.82,43.1,39.7,0.345,1310238.0,1310238.0,3898,0,0,0,L,1122011218,1,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552330,569332.00
06/14/2019 18:45,2,1.594,ACTIVE,213.51,347.16,60.017,1560552304,"201051344000955","174011545737251",28.92,27.80,0,330.33,381.73,46.8,43.2,0.384,1336335.0,1336335.0,3899,0,0,0,L,1122011218,1,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552331,569333.00
06/14/2019 18:45,2,1.424,ACTIVE,214.41,347.46,60.049,1560552304,"201051344000648","174011545737251",28.67,24.00,0,333.33,379.62,41.4,38.0,0.340,1324706.5,1324706.5,3889,0,0,0,L,1122011218,1,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552332,569334.00
06/14/2019 18:45,2,1.457,ACTIVE,214.41,348.36,60.017,1560552304,"201051344000645","174011545737251",28.09,24.50,0,333.63,380.52,41.5,38.1,0.336,1330063.4,1330063.4,3894,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552333,569335.00
06/14/2019 18:45,2,1.455,ACTIVE,214.19,348.66,60.017,1560552304,"201051344000569","174011545737251",28.69,25.00,0,333.03,381.42,42.3,38.9,0.349,1346698.1,1346698.1,3896,0,0,0,L,1122011218,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552334,569336.00
06/14/2019 18:45,2,1.447,ACTIVE,214.19,352.57,60.012,1560552304,"179051228000119","174011545737251",29.30,26.80,0,334.24,386.83,43.0,39.5,0.345,133252.4,133252.4,3925,0,0,0,L,46974696,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560552335,569337.00
06/14/2019 19:00,2,1.109,ACTIVE,214.19,344.76,60.033,1560553204,"201051344000579","174011545737251",28.96,25.50,0,333.33,373.91,32.6,29.5,0.247,1347277.5,1347277.5,3893,0,0,0,L,1122011218,1,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553205,569338.00
06/14/2019 19:00,2,1.143,ACTIVE,213.96,342.95,60.033,1560553204,"201051344001025","174011545737251",28.69,25.50,0,331.83,378.42,33.2,30.1,0.261,1331087.3,1331087.3,3892,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553206,569339.00
06/14/2019 19:00,2,1.105,ACTIVE,213.96,344.45,60.028,1560553204,"201051344001093","174011545737251",28.82,24.50,0,331.53,375.71,32.3,29.3,0.252,1313879.9,1313879.9,3897,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553207,569340.00
06/14/2019 19:00,2,1.059,ACTIVE,213.96,344.15,60.049,1560553204,"201051344000458","174011545737251",28.69,26.50,0,333.03,371.81,30.8,27.8,0.243,1329120.5,1329120.5,3890,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553208,569341.00
06/14/2019 19:00,2,1.141,ACTIVE,213.74,342.65,60.022,1560553204,"201051344000890","174011545737251",28.57,26.00,0,330.33,376.92,33.0,29.9,0.252,1328894.6,1328894.6,3898,0,0,0,L,1122011218,1,122.91,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553208,569342.00
06/14/2019 19:00,2,1.084,ACTIVE,213.96,343.25,60.033,1560553204,"201051344000988","174011545737251",18.63,24.00,0,333.03,363.39,20.5,17.9,0.172,1017405.3,1017405.3,3888,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553209,569343.00
06/14/2019 19:00,2,1.066,ACTIVE,214.41,344.45,60.033,1560553204,"201051344000582","174011545737251",29.00,24.30,0,331.83,378.42,31.4,28.4,0.252,1306828.4,1306828.4,3889,0,0,0,L,1122011218,1,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553210,569344.00
06/14/2019 19:00,2,1.072,ACTIVE,213.96,344.15,60.038,1560553204,"201051344000868","174011545737251",28.88,23.30,0,332.13,372.11,31.4,28.4,0.243,1315073.8,1315073.8,3895,0,0,0,L,1122011218,1,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553211,569345.00
06/14/2019 19:00,2,1.045,ACTIVE,214.64,345.36,60.049,1560553204,"201051344000576","174011545737251",28.57,23.50,0,331.83,373.31,30.2,27.3,0.239,1332235.4,1332235.4,3901,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553212,569346.00
