ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 19:00,2,1.068,ACTIVE,214.19,344.76,60.033,1560553204,"201051344001158","174011545737251",28.39,24.50,0,332.13,373.01,30.8,27.8,0.252,1309206.8,1309206.8,3888,0,0,0,L,1122011218,1,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553213,569347.00
06/14/2019 19:00,2,1.082,ACTIVE,213.96,343.55,60.012,1560553204,"201051344000917","174011545737251",28.67,26.30,0,330.93,377.52,31.4,28.4,0.243,1323564.7,1323564.7,3896,0,0,0,L,1122011218,1,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553214,569348.00
06/14/2019 19:00,2,1.100,ACTIVE,213.96,340.55,60.033,1560553204,"201051344000417","174011545737251",18.94,26.00,0,331.23,362.79,21.1,18.4,0.155,1053613.4,1053613.4,3905,0,0,0,L,1122011218,1,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553215,569349.00
06/14/2019 19:00,2,1.062,ACTIVE,213.96,344.45,60.028,1560553204,"201051344000685","174011545737251",28.69,24.80,0,330.93,376.92,30.9,27.9,0.261,1329916.3,1329916.3,3898,0,0,0,L,1122011218,1,123.36,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553216,569350.00
06/14/2019 19:00,2,1.094,ACTIVE,214.19,344.76,60.028,1560553204,"201051344000651","174011545737251",28.53,24.30,0,331.83,377.82,31.6,28.6,0.247,1323589.9,1323589.9,3896,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553217,569351.00
06/14/2019 19:00,2,1.062,ACTIVE,213.74,344.45,60.049,1560553204,"201051344000594","174011545737251",28.71,26.50,0,330.03,372.41,30.9,27.9,0.243,1334688.9,1334688.9,3897,0,0,0,L,1122011218,1,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553218,569352.00
06/14/2019 19:00,2,1.055,ACTIVE,214.19,345.06,60.028,1560553204,"201051344000469","174011545737251",28.69,23.00,0,331.83,373.61,30.7,27.7,0.252,1314811.2,1314811.2,3895,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553219,569353.00
06/14/2019 19:00,2,1.141,ACTIVE,214.19,345.06,60.033,1560553204,"201051344000585","174011545737251",28.65,24.50,0,331.53,379.92,33.1,30.0,0.265,1337906.7,1337906.7,3890,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553220,569354.00
06/14/2019 19:00,2,1.035,ACTIVE,214.87,345.96,60.059,1560553204,"201051344000853","174011545737251",28.88,25.30,0,334.54,374.51,30.3,27.3,0.230,1337908.9,1337908.9,3892,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553220,569355.00
06/14/2019 19:00,2,1.070,ACTIVE,213.96,343.85,60.038,1560553204,"201051344001145","174011545737251",28.51,24.30,0,331.23,377.22,30.9,27.9,0.243,1338309.4,1338309.4,3904,0,0,0,L,1122011218,1,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553221,569356.00
06/14/2019 19:00,2,1.070,ACTIVE,213.96,343.85,60.075,1560553204,"201051344000438","174011545737251",28.88,26.30,0,332.43,376.01,31.4,28.4,0.247,1331724.5,1331724.5,3894,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553222,569357.00
06/14/2019 19:00,2,1.123,ACTIVE,213.74,342.65,60.038,1560553204,"201051344001135","174011545737251",28.39,25.80,0,331.53,375.11,32.3,29.3,0.239,1318775.2,1318775.2,3893,0,0,0,L,1122011218,1,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553223,569358.00
06/14/2019 19:00,2,1.055,ACTIVE,214.19,344.45,60.033,1560553204,"201051344000983","174011545737251",28.65,24.50,0,333.33,373.31,30.6,27.7,0.243,1335866.3,1335866.3,3891,0,0,0,L,1122011218,1,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553224,569359.00
06/14/2019 19:00,2,1.090,ACTIVE,213.96,342.95,59.996,1560553204,"201051344001203","174011545737251",28.51,25.00,0,332.13,378.12,31.5,28.4,0.252,1326657.7,1326657.7,3896,0,0,0,L,1122011218,1,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553225,569360.00
06/14/2019 19:00,2,1.039,ACTIVE,213.51,342.35,60.038,1560553204,"201051344001230","174011545737251",29.08,25.00,0,329.43,374.81,30.6,27.6,0.239,1322013.4,1322013.4,3911,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553226,569361.00
06/14/2019 19:00,2,1.074,ACTIVE,213.51,343.85,60.043,1560553204,"201051344000646","174011545737251",28.67,25.30,0,329.73,377.82,31.2,28.2,0.247,1315866.0,1315866.0,3906,0,0,0,L,1122011218,1,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553227,569362.00
06/14/2019 19:00,2,1.037,ACTIVE,214.19,343.55,60.038,1560553204,"201051344000867","174011545737251",28.86,25.80,0,331.83,371.51,30.3,27.4,0.217,1313052.2,1313052.2,3892,0,0,0,L,1122011218,1,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553228,569363.00
06/14/2019 19:00,2,1.039,ACTIVE,214.41,346.26,60.033,1560553204,"201051344000633","174011545737251",28.31,26.50,0,331.83,373.01,29.8,26.8,0.230,1310246.3,1310246.3,3899,0,0,0,L,1122011218,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553229,569364.00
06/14/2019 19:00,2,1.086,ACTIVE,213.51,342.95,60.043,1560553204,"201051344000955","174011545737251",28.43,26.80,0,330.63,373.91,31.3,28.3,0.252,1336343.8,1336343.8,3900,0,0,0,L,1122011218,1,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553230,569365.00
06/14/2019 19:00,2,1.023,ACTIVE,214.19,343.85,60.033,1560553204,"201051344000648","174011545737251",28.19,23.50,0,333.03,372.11,29.2,26.3,0.234,1324714.6,1324714.6,3890,0,0,0,L,1122011218,1,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553231,569366.00
06/14/2019 19:00,2,1.016,ACTIVE,214.41,344.15,60.038,1560553204,"201051344000645","174011545737251",28.39,24.00,0,333.33,373.01,29.2,26.3,0.225,1330071.5,1330071.5,3895,0,0,0,L,1122011218,1,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553232,569367.00
06/14/2019 19:00,2,1.023,ACTIVE,213.96,343.85,60.043,1560553204,"201051344000569","174011545737251",28.71,24.50,0,333.03,373.31,29.8,26.8,0.239,1346706.5,1346706.5,3897,0,0,0,L,1122011218,1,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553233,569368.00
06/14/2019 19:00,2,1.068,ACTIVE,214.41,347.76,60.001,1560553204,"179051228000119","174011545737251",28.86,26.50,0,333.33,376.92,31.3,28.3,0.230,133261.1,133261.1,3926,0,0,0,L,46974696,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560553234,569369.00
06/14/2019 19:15,2,0.625,ACTIVE,214.19,339.34,59.990,1560554104,"201051344000579","174011545737251",28.01,24.50,0,320.71,359.18,17.8,15.2,0.115,1347282.0,1347282.0,3894,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554105,569370.00
06/14/2019 19:15,2,0.598,ACTIVE,214.19,337.84,60.012,1560554104,"201051344001025","174011545737251",28.13,24.30,0,319.21,359.48,17.1,14.5,0.119,1331091.7,1331091.7,3893,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554106,569371.00
06/14/2019 19:15,2,0.578,ACTIVE,214.41,339.04,59.980,1560554104,"201051344001093","174011545737251",28.33,23.80,0,318.61,359.18,16.6,14.1,0.110,1313884.1,1313884.1,3898,0,0,0,L,1122011218,1,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554107,569372.00
06/14/2019 19:15,2,0.572,ACTIVE,213.96,338.44,59.969,1560554104,"201051344000458","174011545737251",28.05,24.80,0,321.01,358.88,16.3,13.8,0.119,1329124.7,1329124.7,3891,0,0,0,L,1122011218,1,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554108,569373.00
06/14/2019 19:15,2,0.598,ACTIVE,214.19,337.54,59.990,1560554104,"201051344000890","174011545737251",28.13,25.00,0,318.30,358.88,17.1,14.6,0.110,1328899.1,1328899.1,3899,0,0,0,L,1122011218,1,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554109,569374.00
06/14/2019 19:15,2,0.537,ACTIVE,213.96,339.34,59.996,1560554104,"201051344000988","174011545737251",18.71,23.00,0,321.01,354.37,10.2,7.9,0.080,1017407.8,1017407.8,3889,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554110,569375.00
06/14/2019 19:15,2,0.557,ACTIVE,214.64,339.04,59.990,1560554104,"201051344000582","174011545737251",27.97,23.30,0,319.51,358.58,15.8,13.3,0.106,1306832.6,1306832.6,3890,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554111,569376.00
06/14/2019 19:15,2,0.572,ACTIVE,213.96,338.44,59.985,1560554104,"201051344000868","174011545737251",28.09,22.30,0,320.11,359.18,16.3,13.8,0.106,1315078.1,1315078.1,3896,0,0,0,L,1122011218,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554112,569377.00
06/14/2019 19:15,2,0.547,ACTIVE,214.41,339.65,59.990,1560554104,"201051344000576","174011545737251",27.87,22.80,0,322.51,359.48,15.4,13.0,0.106,1332239.5,1332239.5,3902,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554113,569378.00
06/14/2019 19:15,2,0.553,ACTIVE,213.96,338.14,59.996,1560554104,"201051344001158","174011545737251",27.73,23.50,0,320.11,359.18,15.5,13.1,0.110,1309210.9,1309210.9,3889,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554114,569379.00
06/14/2019 19:15,2,0.547,ACTIVE,214.41,338.44,59.996,1560554104,"201051344000917","174011545737251",27.95,25.00,0,317.70,357.98,15.5,13.0,0.102,1323568.8,1323568.8,3897,0,0,0,L,1122011218,1,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554115,569380.00
06/14/2019 19:15,2,0.574,ACTIVE,214.41,337.54,59.990,1560554104,"201051344000417","174011545737251",18.31,25.00,0,319.51,352.27,10.7,8.4,0.066,1053616.1,1053616.1,3906,0,0,0,L,1122011218,1,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554116,569381.00
06/14/2019 19:15,2,0.521,ACTIVE,214.64,339.95,59.990,1560554104,"201051344000685","174011545737251",28.11,24.00,0,319.51,358.88,14.9,12.4,0.106,1329920.3,1329920.3,3899,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554117,569382.00
06/14/2019 19:15,2,0.543,ACTIVE,214.41,338.74,60.017,1560554104,"201051344000651","174011545737251",28.03,23.30,0,320.41,358.88,15.4,13.0,0.110,1323594.1,1323594.1,3897,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554118,569383.00
06/14/2019 19:15,2,0.539,ACTIVE,213.74,338.14,60.001,1560554104,"201051344000594","174011545737251",28.43,25.50,0,318.91,358.28,15.6,13.1,0.106,1334693.1,1334693.1,3898,0,0,0,L,1122011218,1,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554119,569384.00
06/14/2019 19:15,2,0.547,ACTIVE,213.96,339.04,60.033,1560554104,"201051344000469","174011545737251",27.61,21.80,0,318.30,359.48,15.3,12.9,0.106,1314815.4,1314815.4,3896,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554119,569385.00
06/14/2019 19:15,2,0.586,ACTIVE,214.41,338.74,59.996,1560554104,"201051344000585","174011545737251",27.89,23.80,0,318.91,359.48,16.6,14.1,0.102,1337911.3,1337911.3,3891,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554120,569386.00
06/14/2019 19:15,2,0.520,ACTIVE,214.41,340.25,60.001,1560554104,"201051344000853","174011545737251",28.33,23.80,0,324.02,359.48,14.9,12.5,0.093,1337913.0,1337913.0,3893,0,0,0,L,1122011218,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554121,569387.00
06/14/2019 19:15,2,0.508,ACTIVE,214.41,338.44,59.996,1560554104,"201051344001145","174011545737251",28.03,23.30,0,319.81,358.28,14.4,12.0,0.088,1338313.5,1338313.5,3905,0,0,0,L,1122011218,1,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554122,569388.00
06/14/2019 19:15,2,0.533,ACTIVE,214.41,338.44,59.953,1560554104,"201051344000438","174011545737251",28.07,24.80,0,318.61,358.88,15.2,12.7,0.097,1331728.8,1331728.8,3895,0,0,0,L,1122011218,1,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554123,569389.00
06/14/2019 19:15,2,0.551,ACTIVE,213.96,337.54,59.996,1560554104,"201051344001135","174011545737251",28.33,24.30,0,318.00,357.38,15.8,13.4,0.093,1318779.7,1318779.7,3894,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554124,569390.00
06/14/2019 19:15,2,0.539,ACTIVE,213.96,338.14,59.996,1560554104,"201051344000983","174011545737251",27.79,23.50,0,318.91,357.98,15.2,12.7,0.097,1335870.5,1335870.5,3892,0,0,0,L,1122011218,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554125,569391.00
06/14/2019 19:15,2,0.529,ACTIVE,214.19,337.24,60.001,1560554104,"201051344001203","174011545737251",27.87,24.00,0,320.11,359.18,15.0,12.5,0.097,1326662.0,1326662.0,3897,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554126,569392.00
06/14/2019 19:15,2,0.510,ACTIVE,213.96,336.94,59.985,1560554104,"201051344001230","174011545737251",27.75,24.00,0,318.00,355.88,14.3,11.9,0.088,1322017.5,1322017.5,3912,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554127,569393.00
06/14/2019 19:15,2,0.527,ACTIVE,213.74,337.84,60.012,1560554104,"201051344000646","174011545737251",27.59,24.00,0,316.80,357.68,14.8,12.3,0.093,1315870.2,1315870.2,3907,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554128,569394.00
06/14/2019 19:15,2,0.520,ACTIVE,214.19,336.94,59.996,1560554104,"201051344000867","174011545737251",27.79,24.50,0,319.51,357.68,14.7,12.2,0.084,1313056.5,1313056.5,3893,0,0,0,L,1122011218,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554129,569395.00
06/14/2019 19:15,2,0.504,ACTIVE,214.41,339.95,59.996,1560554104,"201051344000633","174011545737251",27.99,24.80,0,322.21,359.18,14.3,11.9,0.093,1310250.4,1310250.4,3900,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554130,569396.00
06/14/2019 19:15,2,0.527,ACTIVE,213.74,336.94,60.001,1560554104,"201051344000955","174011545737251",28.03,25.00,0,317.70,357.08,15.0,12.6,0.093,1336348.2,1336348.2,3901,0,0,0,L,1122011218,1,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554131,569397.00
06/14/2019 19:15,2,0.498,ACTIVE,214.19,337.84,59.990,1560554104,"201051344000648","174011545737251",27.83,22.80,0,322.51,358.58,14.1,11.7,0.080,1324718.7,1324718.7,3891,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554131,569398.00
06/14/2019 19:15,2,0.480,ACTIVE,214.41,338.44,60.001,1560554104,"201051344000645","174011545737251",27.93,23.30,0,321.31,357.98,13.6,11.2,0.084,1330075.6,1330075.6,3896,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554132,569399.00
06/14/2019 19:15,2,0.500,ACTIVE,213.96,337.84,59.990,1560554104,"201051344000569","174011545737251",27.81,23.30,0,320.41,358.28,14.1,11.7,0.088,1346710.6,1346710.6,3898,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554133,569400.00
06/14/2019 19:15,2,0.537,ACTIVE,214.19,341.75,60.017,1560554104,"179051228000119","174011545737251",27.95,25.30,0,324.32,363.09,15.2,12.7,0.084,133265.6,133265.6,3927,0,0,0,L,46974696,1,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560554134,569401.00
06/14/2019 19:30,2,0.498,ACTIVE,213.29,336.94,60.033,1560555004,"201051344000579","174011545737251",23.40,23.80,0,330.63,348.36,11.8,9.5,0.062,1347285.0,1347285.0,3895,0,0,0,L,1122011218,1,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555005,569402.00
06/14/2019 19:30,2,0.439,ACTIVE,213.29,335.14,60.028,1560555004,"201051344001025","174011545737251",27.99,23.30,0,330.33,347.46,12.5,10.1,0.071,1331094.5,1331094.5,3894,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555006,569403.00
06/14/2019 19:30,2,0.438,ACTIVE,213.51,336.94,60.012,1560555004,"201051344001093","174011545737251",27.69,23.30,0,330.03,347.16,12.3,9.9,0.071,1313887.0,1313887.0,3899,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555007,569404.00
06/14/2019 19:30,2,0.430,ACTIVE,213.29,336.64,59.990,1560555004,"201051344000458","174011545737251",27.49,23.80,0,331.53,347.46,12.0,9.7,0.075,1329127.4,1329127.4,3892,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555008,569405.00
06/14/2019 19:30,2,0.451,ACTIVE,213.06,335.74,60.049,1560555004,"201051344000890","174011545737251",27.77,24.50,0,330.33,347.16,12.8,10.4,0.066,1328902.0,1328902.0,3900,0,0,0,L,1122011218,1,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555009,569406.00
06/14/2019 19:30,2,0.410,ACTIVE,213.29,337.84,60.054,1560555004,"201051344000988","174011545737251",17.91,22.50,0,329.73,347.46,7.5,5.3,0.053,1017409.4,1017409.4,3890,0,0,0,L,1122011218,1,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555010,569407.00
06/14/2019 19:30,2,0.451,ACTIVE,213.74,336.94,60.012,1560555004,"201051344000582","174011545737251",22.88,22.80,0,330.93,347.46,10.5,8.2,0.062,1306835.3,1306835.3,3891,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555011,569408.00
06/14/2019 19:30,2,0.441,ACTIVE,213.29,337.24,60.059,1560555004,"201051344000868","174011545737251",27.39,22.00,0,330.63,348.96,12.2,9.9,0.071,1315080.8,1315080.8,3897,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555012,569409.00
06/14/2019 19:30,2,0.424,ACTIVE,213.96,338.44,60.054,1560555004,"201051344000576","174011545737251",26.88,22.30,0,331.23,348.36,11.6,9.3,0.066,1332242.1,1332242.1,3903,0,0,0,L,1122011218,1,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555013,569410.00
06/14/2019 19:30,2,0.420,ACTIVE,213.51,336.94,60.038,1560555004,"201051344001158","174011545737251",27.55,22.80,0,330.33,348.36,11.8,9.4,0.071,1309213.6,1309213.6,3890,0,0,0,L,1122011218,1,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555014,569411.00
06/14/2019 19:30,2,0.428,ACTIVE,213.51,337.24,60.012,1560555004,"201051344000917","174011545737251",27.12,24.00,0,330.33,346.86,11.8,9.5,0.066,1323571.5,1323571.5,3898,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555015,569412.00
06/14/2019 19:30,2,0.449,ACTIVE,213.51,336.04,60.028,1560555004,"201051344000417","174011545737251",18.09,24.00,0,330.93,344.15,8.2,6.0,0.044,1053617.9,1053617.9,3907,0,0,0,L,1122011218,1,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555016,569413.00
06/14/2019 19:30,2,0.404,ACTIVE,213.74,337.54,60.028,1560555004,"201051344000685","174011545737251",27.67,23.30,0,330.63,347.16,11.4,9.0,0.071,1329922.9,1329922.9,3900,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555017,569414.00
06/14/2019 19:30,2,0.459,ACTIVE,213.74,336.94,60.028,1560555004,"201051344000651","174011545737251",22.86,22.50,0,330.63,346.86,10.7,8.4,0.057,1323596.8,1323596.8,3898,0,0,0,L,1122011218,1,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555018,569415.00
06/14/2019 19:30,2,0.432,ACTIVE,213.06,337.24,60.049,1560555004,"201051344000594","174011545737251",27.53,24.80,0,328.82,353.17,12.1,9.7,0.071,1334695.9,1334695.9,3899,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555019,569416.00
06/14/2019 19:30,2,0.463,ACTIVE,213.29,336.64,60.065,1560555004,"201051344000469","174011545737251",23.02,21.30,0,330.03,347.46,10.8,8.5,0.062,1314818.1,1314818.1,3897,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555020,569417.00
06/14/2019 19:30,2,0.473,ACTIVE,213.51,337.24,60.033,1560555004,"201051344000585","174011545737251",27.63,23.00,0,330.63,347.16,13.2,10.9,0.071,1337914.4,1337914.4,3892,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555020,569418.00
06/14/2019 19:30,2,0.412,ACTIVE,214.19,338.44,60.038,1560555004,"201051344000853","174011545737251",27.85,22.80,0,332.13,354.37,11.7,9.4,0.071,1337915.7,1337915.7,3894,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555021,569419.00
06/14/2019 19:30,2,0.406,ACTIVE,213.96,336.94,60.022,1560555004,"201051344001145","174011545737251",27.71,22.80,0,331.23,346.86,11.4,9.1,0.066,1338316.2,1338316.2,3906,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555022,569420.00
06/14/2019 19:30,2,0.426,ACTIVE,213.74,336.94,60.012,1560555004,"201051344000438","174011545737251",28.11,24.00,0,330.93,346.86,12.2,9.8,0.066,1331731.6,1331731.6,3896,0,0,0,L,1122011218,1,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555023,569421.00
06/14/2019 19:30,2,0.455,ACTIVE,213.29,335.44,60.022,1560555004,"201051344001135","174011545737251",27.91,23.30,0,330.03,345.96,12.9,10.5,0.071,1318782.7,1318782.7,3895,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555024,569422.00
06/14/2019 19:30,2,0.438,ACTIVE,213.51,336.34,60.028,1560555004,"201051344000983","174011545737251",27.49,22.80,0,330.93,354.67,12.2,9.9,0.071,1335873.4,1335873.4,3893,0,0,0,L,1122011218,1,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555025,569423.00
06/14/2019 19:30,2,0.438,ACTIVE,213.51,335.44,60.033,1560555004,"201051344001203","174011545737251",27.45,23.50,0,330.33,347.46,12.2,9.9,0.071,1326664.8,1326664.8,3898,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555026,569424.00
06/14/2019 19:30,2,0.414,ACTIVE,213.29,335.74,60.043,1560555004,"201051344001230","174011545737251",27.39,23.50,0,328.82,345.06,11.5,9.2,0.071,1322020.2,1322020.2,3913,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555027,569425.00
06/14/2019 19:30,2,0.469,ACTIVE,213.06,336.34,59.990,1560555004,"201051344000646","174011545737251",23.82,23.50,0,329.43,346.26,11.3,9.0,0.066,1315873.1,1315873.1,3908,0,0,0,L,1122011218,1,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555028,569426.00
06/14/2019 19:30,2,0.459,ACTIVE,213.51,336.64,60.022,1560555004,"201051344000867","174011545737251",22.76,23.80,0,330.33,346.56,10.6,8.3,0.057,1313059.2,1313059.2,3894,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555029,569427.00
06/14/2019 19:30,2,0.453,ACTIVE,213.96,337.84,60.017,1560555004,"201051344000633","174011545737251",22.52,24.00,0,331.23,348.06,10.3,8.1,0.062,1310253.1,1310253.1,3901,0,0,0,L,1122011218,1,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555030,569428.00
06/14/2019 19:30,2,0.449,ACTIVE,213.29,336.04,60.043,1560555004,"201051344000955","174011545737251",27.43,24.00,0,329.13,345.36,12.5,10.2,0.066,1336351.1,1336351.1,3902,0,0,0,L,1122011218,1,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555031,569429.00
06/14/2019 19:30,2,0.414,ACTIVE,213.74,336.64,60.022,1560555004,"201051344000648","174011545737251",27.57,22.30,0,331.53,353.17,11.6,9.3,0.066,1324721.4,1324721.4,3892,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555032,569430.00
06/14/2019 19:30,2,0.408,ACTIVE,213.96,337.84,60.022,1560555004,"201051344000645","174011545737251",27.27,22.80,0,330.93,348.66,11.3,8.9,0.066,1330078.2,1330078.2,3897,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555033,569431.00
06/14/2019 19:30,2,0.422,ACTIVE,213.51,336.94,60.012,1560555004,"201051344000569","174011545737251",27.33,22.80,0,330.33,347.16,11.7,9.4,0.071,1346713.4,1346713.4,3899,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555034,569432.00
06/14/2019 19:30,2,0.490,ACTIVE,213.74,339.95,59.990,1560555004,"179051228000119","174011545737251",23.84,24.80,0,331.83,350.47,11.8,9.5,0.062,133268.7,133268.7,3928,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555035,569433.00
06/14/2019 19:45,2,0.480,ACTIVE,213.74,337.54,60.012,1560555904,"201051344000579","174011545737251",28.88,23.30,0,330.33,344.76,14.1,11.6,0.075,1347287.2,1347287.2,3896,0,0,0,L,1122011218,1,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555905,569434.00
06/14/2019 19:45,2,0.500,ACTIVE,213.29,336.04,60.022,1560555904,"201051344001025","174011545737251",24.79,22.80,0,329.13,343.55,12.6,10.2,0.075,1331096.5,1331096.5,3895,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555906,569435.00
06/14/2019 19:45,2,0.480,ACTIVE,213.51,336.94,60.038,1560555904,"201051344001093","174011545737251",27.79,23.00,0,329.73,342.95,13.6,11.2,0.080,1313889.0,1313889.0,3900,0,0,0,L,1122011218,1,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555907,569436.00
06/14/2019 19:45,2,0.461,ACTIVE,213.51,337.54,60.001,1560555904,"201051344000458","174011545737251",27.85,23.00,0,330.03,343.85,13.0,10.6,0.075,1329129.4,1329129.4,3893,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555908,569437.00
06/14/2019 19:45,2,0.486,ACTIVE,213.29,336.04,59.996,1560555904,"201051344000890","174011545737251",28.11,24.00,0,329.43,343.55,13.9,11.5,0.080,1328904.1,1328904.1,3901,0,0,0,L,1122011218,1,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555909,569438.00
06/14/2019 19:45,2,0.443,ACTIVE,213.51,338.44,60.001,1560555904,"201051344000988","174011545737251",18.11,22.00,0,329.73,344.15,8.2,5.9,0.053,1017410.4,1017410.4,3891,0,0,0,L,1122011218,1,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555910,569439.00
06/14/2019 19:45,2,0.451,ACTIVE,213.96,337.54,60.022,1560555904,"201051344000582","174011545737251",28.27,22.50,0,329.73,342.65,12.9,10.5,0.071,1306837.1,1306837.1,3892,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555911,569440.00
06/14/2019 19:45,2,0.479,ACTIVE,213.51,337.84,60.001,1560555904,"201051344000868","174011545737251",27.55,21.50,0,329.73,343.55,13.4,11.0,0.080,1315082.9,1315082.9,3898,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555912,569441.00
06/14/2019 19:45,2,0.455,ACTIVE,214.19,339.04,60.006,1560555904,"201051344000576","174011545737251",27.83,21.80,0,330.33,344.76,12.8,10.5,0.075,1332244.0,1332244.0,3904,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555913,569442.00
06/14/2019 19:45,2,0.453,ACTIVE,213.74,337.54,60.006,1560555904,"201051344001158","174011545737251",28.09,22.30,0,330.03,344.76,12.9,10.5,0.075,1309215.5,1309215.5,3891,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555914,569443.00
06/14/2019 19:45,2,0.471,ACTIVE,213.51,337.24,59.996,1560555904,"201051344000917","174011545737251",27.71,23.50,0,328.52,343.85,13.2,10.8,0.075,1323573.5,1323573.5,3899,0,0,0,L,1122011218,1,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555915,569444.00
06/14/2019 19:45,2,0.484,ACTIVE,213.51,336.04,60.038,1560555904,"201051344000417","174011545737251",18.33,23.30,0,329.43,341.15,9.0,6.8,0.049,1053619.2,1053619.2,3908,0,0,0,L,1122011218,1,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555915,569445.00
06/14/2019 19:45,2,0.449,ACTIVE,213.74,337.84,60.012,1560555904,"201051344000685","174011545737251",27.89,22.80,0,329.73,344.76,12.7,10.3,0.084,1329924.7,1329924.7,3901,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555916,569446.00
06/14/2019 19:45,2,0.479,ACTIVE,213.74,337.54,60.006,1560555904,"201051344000651","174011545737251",27.23,22.30,0,330.63,343.85,13.2,10.8,0.080,1323598.8,1323598.8,3899,0,0,0,L,1122011218,1,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555917,569447.00
06/14/2019 19:45,2,0.467,ACTIVE,213.29,337.54,60.054,1560555904,"201051344000594","174011545737251",28.31,24.30,0,327.92,344.15,13.4,11.0,0.084,1334697.9,1334697.9,3900,0,0,0,L,1122011218,1,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555918,569448.00
06/14/2019 19:45,2,0.477,ACTIVE,213.74,337.84,60.017,1560555904,"201051344000469","174011545737251",27.67,21.00,0,329.73,344.15,13.4,11.0,0.084,1314820.1,1314820.1,3898,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555919,569449.00
06/14/2019 19:45,2,0.516,ACTIVE,213.74,337.54,60.022,1560555904,"201051344000585","174011545737251",27.79,22.80,0,329.13,344.15,14.5,12.1,0.084,1337916.7,1337916.7,3893,0,0,0,L,1122011218,1,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555920,569450.00
06/14/2019 19:45,2,0.473,ACTIVE,214.19,339.34,60.017,1560555904,"201051344000853","174011545737251",27.29,22.00,0,331.83,345.36,13.1,10.7,0.084,1337917.6,1337917.6,3895,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555921,569451.00
06/14/2019 19:45,2,0.453,ACTIVE,213.74,337.54,59.980,1560555904,"201051344001145","174011545737251",28.39,22.30,0,331.23,343.85,13.1,10.7,0.080,1338318.0,1338318.0,3907,0,0,0,L,1122011218,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555922,569452.00
06/14/2019 19:45,2,0.500,ACTIVE,213.51,337.24,60.022,1560555904,"201051344000438","174011545737251",25.76,23.50,0,329.43,344.15,13.1,10.7,0.075,1331733.6,1331733.6,3897,0,0,0,L,1122011218,1,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555923,569453.00
06/14/2019 19:45,2,0.504,ACTIVE,213.29,336.04,60.012,1560555904,"201051344001135","174011545737251",27.97,23.00,0,329.13,342.95,14.3,11.9,0.075,1318784.9,1318784.9,3896,0,0,0,L,1122011218,1,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555924,569454.00
06/14/2019 19:45,2,0.482,ACTIVE,213.74,337.54,60.043,1560555904,"201051344000983","174011545737251",27.97,22.30,0,329.73,343.55,13.7,11.3,0.084,1335875.5,1335875.5,3894,0,0,0,L,1122011218,1,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555925,569455.00
06/14/2019 19:45,2,0.484,ACTIVE,213.74,336.64,60.012,1560555904,"201051344001203","174011545737251",27.95,23.00,0,329.73,345.36,13.7,11.3,0.088,1326666.9,1326666.9,3899,0,0,0,L,1122011218,1,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555926,569456.00
06/14/2019 19:45,2,0.475,ACTIVE,213.51,336.94,60.017,1560555904,"201051344001230","174011545737251",27.65,23.00,0,328.22,342.05,13.3,10.9,0.080,1322022.1,1322022.1,3914,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555927,569457.00
06/14/2019 19:45,2,0.475,ACTIVE,213.06,337.24,60.022,1560555904,"201051344000646","174011545737251",28.61,23.00,0,328.52,342.95,13.8,11.4,0.084,1315875.1,1315875.1,3909,0,0,0,L,1122011218,1,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555928,569458.00
06/14/2019 19:45,2,0.473,ACTIVE,213.96,337.24,60.006,1560555904,"201051344000867","174011545737251",28.07,23.00,0,330.33,343.25,13.4,11.0,0.075,1313061.2,1313061.2,3895,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555929,569459.00
06/14/2019 19:45,2,0.475,ACTIVE,214.19,339.95,60.022,1560555904,"201051344000633","174011545737251",28.03,23.30,0,330.93,345.36,13.5,11.1,0.080,1310255.0,1310255.0,3902,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555930,569460.00
06/14/2019 19:45,2,0.504,ACTIVE,213.29,336.64,60.006,1560555904,"201051344000955","174011545737251",27.87,23.50,0,329.43,343.25,14.2,11.8,0.088,1336353.3,1336353.3,3903,0,0,0,L,1122011218,1,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555931,569461.00
06/14/2019 19:45,2,0.480,ACTIVE,213.74,338.14,60.012,1560555904,"201051344000648","174011545737251",27.31,21.80,0,330.93,344.15,13.3,10.9,0.084,1324723.3,1324723.3,3893,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555932,569462.00
06/14/2019 19:45,2,0.453,ACTIVE,213.96,338.74,60.049,1560555904,"201051344000645","174011545737251",28.25,22.30,0,331.53,344.15,12.9,10.6,0.080,1330080.1,1330080.1,3898,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555933,569463.00
06/14/2019 19:45,2,0.471,ACTIVE,213.74,337.84,60.017,1560555904,"201051344000569","174011545737251",28.29,22.30,0,330.63,343.25,13.5,11.1,0.080,1346715.4,1346715.4,3900,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555934,569464.00
06/14/2019 19:45,2,0.525,ACTIVE,213.96,341.45,60.028,1560555904,"179051228000119","174011545737251",27.75,24.00,0,331.23,347.76,14.8,12.3,0.080,133270.9,133270.9,3929,0,0,0,L,46974696,1,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560555935,569465.00
06/14/2019 20:00,2,0.473,ACTIVE,213.96,337.24,60.017,1560556804,"201051344000579","174011545737251",27.61,23.00,0,330.93,346.56,13.2,10.8,0.075,1347290.5,1347290.5,3897,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556806,569466.00
06/14/2019 20:00,2,0.432,ACTIVE,214.19,336.64,60.012,1560556804,"201051344001025","174011545737251",28.19,22.50,0,329.13,346.26,12.4,10.0,0.071,1331099.6,1331099.6,3896,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556807,569467.00
06/14/2019 20:00,2,0.443,ACTIVE,214.19,338.14,60.017,1560556804,"201051344001093","174011545737251",27.53,22.80,0,329.43,346.26,12.4,10.1,0.066,1313892.1,1313892.1,3901,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556808,569468.00
06/14/2019 20:00,2,0.432,ACTIVE,213.74,336.94,60.017,1560556804,"201051344000458","174011545737251",27.65,22.80,0,330.63,345.66,12.1,9.8,0.071,1329132.3,1329132.3,3894,0,0,0,L,1122011218,1,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556808,569469.00
06/14/2019 20:00,2,0.461,ACTIVE,214.19,336.94,60.001,1560556804,"201051344000890","174011545737251",26.90,23.80,0,329.13,346.26,12.6,10.2,0.066,1328907.3,1328907.3,3902,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556809,569470.00
06/14/2019 20:00,2,0.404,ACTIVE,213.74,337.84,59.980,1560556804,"201051344000988","174011545737251",18.07,21.80,0,330.63,345.06,7.4,5.2,0.040,1017412.1,1017412.1,3892,0,0,0,L,1122011218,1,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556810,569471.00
06/14/2019 20:00,2,0.424,ACTIVE,214.64,338.14,60.012,1560556804,"201051344000582","174011545737251",27.57,22.50,0,330.33,346.26,11.9,9.5,0.071,1306840.1,1306840.1,3893,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556811,569472.00
06/14/2019 20:00,2,0.430,ACTIVE,213.74,336.94,60.012,1560556804,"201051344000868","174011545737251",27.91,21.30,0,330.63,345.96,12.2,9.8,0.066,1315085.9,1315085.9,3899,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556812,569473.00
06/14/2019 20:00,2,0.424,ACTIVE,214.19,338.14,60.012,1560556804,"201051344000576","174011545737251",27.06,21.30,0,331.53,347.16,11.7,9.4,0.071,1332246.9,1332246.9,3905,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556813,569474.00
06/14/2019 20:00,2,0.414,ACTIVE,213.74,338.14,60.022,1560556804,"201051344001158","174011545737251",27.69,22.00,0,330.63,345.96,11.7,9.4,0.071,1309218.5,1309218.5,3892,0,0,0,L,1122011218,1,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556814,569475.00
06/14/2019 20:00,2,0.416,ACTIVE,214.41,337.84,60.028,1560556804,"201051344000917","174011545737251",27.99,23.50,0,329.13,346.56,11.8,9.5,0.071,1323576.5,1323576.5,3900,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556815,569476.00
06/14/2019 20:00,2,0.447,ACTIVE,214.41,336.64,60.012,1560556804,"201051344000417","174011545737251",18.11,23.30,0,329.73,342.95,8.2,6.0,0.040,1053621.1,1053621.1,3909,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556816,569477.00
06/14/2019 20:00,2,0.408,ACTIVE,214.41,338.44,60.022,1560556804,"201051344000685","174011545737251",27.17,22.80,0,330.33,346.56,11.2,8.9,0.075,1329927.6,1329927.6,3902,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556817,569478.00
06/14/2019 20:00,2,0.420,ACTIVE,214.41,337.84,60.028,1560556804,"201051344000651","174011545737251",27.61,22.30,0,330.03,346.56,11.8,9.5,0.066,1323601.8,1323601.8,3900,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556818,569479.00
06/14/2019 20:00,2,0.422,ACTIVE,213.74,337.54,60.012,1560556804,"201051344000594","174011545737251",27.87,24.00,0,329.73,345.96,11.9,9.6,0.066,1334700.9,1334700.9,3901,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556819,569480.00
06/14/2019 20:00,2,0.441,ACTIVE,213.96,337.54,60.012,1560556804,"201051344000469","174011545737251",26.18,20.70,0,330.33,345.96,11.8,9.4,0.075,1314823.2,1314823.2,3899,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556820,569481.00
06/14/2019 20:00,2,0.465,ACTIVE,214.41,337.54,60.028,1560556804,"201051344000585","174011545737251",27.59,22.80,0,329.73,346.26,13.0,10.6,0.075,1337920.0,1337920.0,3894,0,0,0,L,1122011218,1,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556821,569482.00
06/14/2019 20:00,2,0.412,ACTIVE,214.41,339.04,60.022,1560556804,"201051344000853","174011545737251",27.79,21.80,0,332.13,347.16,11.6,9.3,0.066,1337920.6,1337920.6,3896,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556821,569483.00
06/14/2019 20:00,2,0.408,ACTIVE,214.41,337.24,60.022,1560556804,"201051344001145","174011545737251",27.89,22.30,0,330.63,347.16,11.6,9.3,0.066,1338321.0,1338321.0,3908,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556822,569484.00
06/14/2019 20:00,2,0.428,ACTIVE,214.41,337.24,59.990,1560556804,"201051344000438","174011545737251",27.59,23.00,0,330.03,346.56,12.0,9.6,0.066,1331736.7,1331736.7,3898,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556823,569485.00
06/14/2019 20:00,2,0.443,ACTIVE,213.96,336.34,60.017,1560556804,"201051344001135","174011545737251",28.11,22.80,0,329.43,345.66,12.7,10.3,0.062,1318788.1,1318788.1,3897,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556824,569486.00
06/14/2019 20:00,2,0.441,ACTIVE,213.96,337.54,60.022,1560556804,"201051344000983","174011545737251",27.00,22.00,0,330.33,345.96,12.1,9.7,0.075,1335878.6,1335878.6,3895,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556825,569487.00
06/14/2019 20:00,2,0.447,ACTIVE,214.41,336.64,60.012,1560556804,"201051344001203","174011545737251",25.49,22.80,0,329.73,347.46,11.6,9.2,0.066,1326669.9,1326669.9,3900,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556826,569488.00
06/14/2019 20:00,2,0.410,ACTIVE,214.19,336.94,60.012,1560556804,"201051344001230","174011545737251",27.85,22.80,0,328.52,345.36,11.6,9.3,0.066,1322025.1,1322025.1,3915,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556827,569489.00
