ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 20:00,2,0.428,ACTIVE,213.96,337.54,60.022,1560556804,"201051344000646","174011545737251",27.95,22.80,0,329.13,345.66,12.1,9.8,0.066,1315878.2,1315878.2,3910,0,0,0,L,1122011218,1,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556828,569490.00
06/14/2019 20:00,2,0.426,ACTIVE,214.19,336.64,60.017,1560556804,"201051344000867","174011545737251",27.59,23.00,0,330.33,345.96,11.9,9.6,0.062,1313064.3,1313064.3,3896,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556829,569491.00
06/14/2019 20:00,2,0.422,ACTIVE,214.41,338.74,59.980,1560556804,"201051344000633","174011545737251",27.33,23.00,0,331.83,347.46,11.7,9.4,0.062,1310258.0,1310258.0,3903,0,0,0,L,1122011218,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556830,569492.00
06/14/2019 20:00,2,0.447,ACTIVE,213.74,337.24,60.043,1560556804,"201051344000955","174011545737251",27.21,23.30,0,328.22,345.06,12.4,10.0,0.066,1336356.4,1336356.4,3904,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556831,569493.00
06/14/2019 20:00,2,0.420,ACTIVE,213.96,336.64,60.022,1560556804,"201051344000648","174011545737251",27.21,21.50,0,331.23,346.26,11.6,9.3,0.066,1324726.3,1324726.3,3894,0,0,0,L,1122011218,1,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556832,569494.00
06/14/2019 20:00,2,0.406,ACTIVE,214.19,337.54,60.043,1560556804,"201051344000645","174011545737251",27.65,22.00,0,331.53,346.26,11.4,9.1,0.062,1330082.9,1330082.9,3899,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556833,569495.00
06/14/2019 20:00,2,0.418,ACTIVE,213.74,336.94,60.022,1560556804,"201051344000569","174011545737251",27.79,21.80,0,331.53,346.26,11.8,9.5,0.066,1346718.4,1346718.4,3901,0,0,0,L,1122011218,1,121.33,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556834,569496.00
06/14/2019 20:00,2,0.459,ACTIVE,213.96,340.55,60.017,1560556804,"179051228000119","174011545737251",27.91,23.80,0,332.13,349.56,13.0,10.6,0.066,133274.2,133274.2,3930,0,0,0,L,46974696,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560556835,569497.00
06/14/2019 20:15,2,0.607,ACTIVE,214.19,339.04,60.012,1560557704,"201051344000579","174011545737251",28.23,22.80,0,330.63,350.77,17.4,14.9,0.115,1347294.1,1347294.1,3898,0,0,0,L,1122011218,1,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557705,569498.00
06/14/2019 20:15,2,0.586,ACTIVE,214.19,338.44,60.017,1560557704,"201051344001025","174011545737251",28.29,22.50,0,330.63,350.47,16.8,14.3,0.115,1331103.2,1331103.2,3897,0,0,0,L,1122011218,1,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557706,569499.00
06/14/2019 20:15,2,0.580,ACTIVE,214.41,339.04,60.049,1560557704,"201051344001093","174011545737251",28.33,22.80,0,330.33,350.17,16.6,14.1,0.106,1313895.6,1313895.6,3902,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557707,569500.00
06/14/2019 20:15,2,0.564,ACTIVE,214.19,338.74,60.022,1560557704,"201051344000458","174011545737251",28.31,22.50,0,329.73,349.86,16.2,13.7,0.110,1329135.7,1329135.7,3895,0,0,0,L,1122011218,1,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557708,569501.00
06/14/2019 20:15,2,0.592,ACTIVE,213.96,338.14,60.012,1560557704,"201051344000890","174011545737251",28.35,23.80,0,329.73,349.86,17.0,14.5,0.106,1328910.9,1328910.9,3903,0,0,0,L,1122011218,1,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557709,569502.00
06/14/2019 20:15,2,0.551,ACTIVE,213.96,339.34,60.017,1560557704,"201051344000988","174011545737251",18.43,21.50,0,330.33,347.76,10.3,8.0,0.075,1017414.1,1017414.1,3893,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557710,569503.00
06/14/2019 20:15,2,0.557,ACTIVE,214.64,339.34,59.996,1560557704,"201051344000582","174011545737251",28.29,22.50,0,330.93,350.47,16.0,13.5,0.110,1306843.5,1306843.5,3894,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557711,569504.00
06/14/2019 20:15,2,0.574,ACTIVE,213.96,339.04,60.012,1560557704,"201051344000868","174011545737251",28.17,21.30,0,329.73,350.17,16.4,13.9,0.106,1315089.4,1315089.4,3900,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557712,569505.00
06/14/2019 20:15,2,0.551,ACTIVE,214.64,340.25,60.022,1560557704,"201051344000576","174011545737251",28.37,21.00,0,331.23,351.07,15.8,13.4,0.106,1332250.2,1332250.2,3906,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557713,569506.00
06/14/2019 20:15,2,0.561,ACTIVE,214.19,338.74,60.001,1560557704,"201051344001158","174011545737251",27.65,21.80,0,330.33,350.17,15.7,13.2,0.110,1309221.8,1309221.8,3893,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557714,569507.00
06/14/2019 20:15,2,0.566,ACTIVE,214.41,338.44,60.017,1560557704,"201051344000917","174011545737251",27.79,23.30,0,330.03,349.86,16.0,13.5,0.106,1323580.0,1323580.0,3901,0,0,0,L,1122011218,1,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557715,569508.00
06/14/2019 20:15,2,0.576,ACTIVE,214.41,337.24,59.980,1560557704,"201051344000417","174011545737251",18.63,23.00,0,329.73,345.36,10.9,8.6,0.071,1053623.3,1053623.3,3910,0,0,0,L,1122011218,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557716,569509.00
06/14/2019 20:15,2,0.533,ACTIVE,214.64,339.65,60.028,1560557704,"201051344000685","174011545737251",28.41,22.50,0,330.63,350.47,15.4,12.9,0.106,1329930.9,1329930.9,3903,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557717,569510.00
06/14/2019 20:15,2,0.555,ACTIVE,214.41,339.34,60.017,1560557704,"201051344000651","174011545737251",28.15,22.00,0,331.23,350.47,15.9,13.4,0.106,1323605.2,1323605.2,3901,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557718,569511.00
06/14/2019 20:15,2,0.557,ACTIVE,213.96,339.04,60.022,1560557704,"201051344000594","174011545737251",28.57,23.80,0,329.43,349.86,16.1,13.6,0.106,1334704.4,1334704.4,3902,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557719,569512.00
06/14/2019 20:15,2,0.564,ACTIVE,214.41,339.65,60.022,1560557704,"201051344000469","174011545737251",27.77,20.70,0,329.73,350.47,15.9,13.4,0.106,1314826.6,1314826.6,3900,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557720,569513.00
06/14/2019 20:15,2,0.594,ACTIVE,214.64,339.65,60.022,1560557704,"201051344000585","174011545737251",28.41,22.50,0,330.03,350.77,17.1,14.6,0.115,1337923.8,1337923.8,3895,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557721,569514.00
06/14/2019 20:15,2,0.553,ACTIVE,214.87,340.25,60.022,1560557704,"201051344000853","174011545737251",27.85,21.80,0,331.83,351.37,15.6,13.2,0.102,1337924.0,1337924.0,3897,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557721,569515.00
06/14/2019 20:15,2,0.545,ACTIVE,214.41,339.34,60.028,1560557704,"201051344001145","174011545737251",28.05,22.00,0,330.33,350.47,15.5,13.0,0.102,1338324.4,1338324.4,3909,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557722,569516.00
06/14/2019 20:15,2,0.553,ACTIVE,214.41,339.04,60.033,1560557704,"201051344000438","174011545737251",28.57,23.00,0,330.93,350.47,16.0,13.5,0.102,1331740.2,1331740.2,3899,0,0,0,L,1122011218,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557723,569517.00
06/14/2019 20:15,2,0.578,ACTIVE,214.19,337.84,60.033,1560557704,"201051344001135","174011545737251",28.33,22.80,0,330.63,349.56,16.6,14.1,0.106,1318791.8,1318791.8,3898,0,0,0,L,1122011218,1,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557724,569518.00
06/14/2019 20:15,2,0.549,ACTIVE,214.19,338.74,60.022,1560557704,"201051344000983","174011545737251",28.75,21.50,0,330.63,350.17,16.0,13.5,0.106,1335882.1,1335882.1,3896,0,0,0,L,1122011218,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557725,569519.00
06/14/2019 20:15,2,0.551,ACTIVE,214.41,338.44,60.028,1560557704,"201051344001203","174011545737251",28.45,22.80,0,330.33,351.37,15.9,13.4,0.106,1326673.4,1326673.4,3901,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557726,569520.00
06/14/2019 20:15,2,0.547,ACTIVE,214.19,337.84,60.022,1560557704,"201051344001230","174011545737251",27.75,22.80,0,329.13,348.66,15.4,12.9,0.097,1322028.5,1322028.5,3916,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557727,569521.00
06/14/2019 20:15,2,0.555,ACTIVE,213.96,338.74,60.038,1560557704,"201051344000646","174011545737251",28.05,22.80,0,329.43,349.86,15.8,13.3,0.102,1315881.7,1315881.7,3911,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557728,569522.00
06/14/2019 20:15,2,0.541,ACTIVE,214.41,338.44,60.028,1560557704,"201051344000867","174011545737251",28.47,22.80,0,330.03,349.26,15.7,13.2,0.097,1313067.7,1313067.7,3897,0,0,0,L,1122011218,1,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557729,569523.00
06/14/2019 20:15,2,0.537,ACTIVE,214.64,340.85,60.033,1560557704,"201051344000633","174011545737251",28.37,22.80,0,330.93,351.37,15.4,13.0,0.102,1310261.5,1310261.5,3904,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557730,569524.00
06/14/2019 20:15,2,0.566,ACTIVE,213.74,338.44,60.001,1560557704,"201051344000955","174011545737251",27.95,23.30,0,328.82,348.96,16.1,13.6,0.106,1336360.0,1336360.0,3905,0,0,0,L,1122011218,1,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557731,569525.00
06/14/2019 20:15,2,0.539,ACTIVE,214.41,339.65,60.033,1560557704,"201051344000648","174011545737251",28.15,21.30,0,330.63,350.17,15.4,12.9,0.102,1324729.7,1324729.7,3895,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557732,569526.00
06/14/2019 20:15,2,0.527,ACTIVE,214.64,339.04,60.033,1560557704,"201051344000645","174011545737251",27.89,21.80,0,331.23,350.17,14.9,12.5,0.097,1330086.2,1330086.2,3900,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557733,569527.00
06/14/2019 20:15,2,0.533,ACTIVE,214.19,339.04,60.033,1560557704,"201051344000569","174011545737251",28.45,21.80,0,330.63,350.47,15.4,12.9,0.102,1346721.8,1346721.8,3902,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557734,569528.00
06/14/2019 20:15,2,0.576,ACTIVE,214.41,342.35,60.028,1560557704,"179051228000119","174011545737251",28.47,23.50,0,330.93,353.17,16.7,14.2,0.102,133278.0,133278.0,3931,0,0,0,L,46974696,1,122.23,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560557735,569529.00
06/14/2019 20:30,2,0.357,ACTIVE,213.74,336.34,59.969,1560558604,"201051344000579","174011545737251",27.43,22.30,0,331.23,348.06,10.0,7.7,0.044,1347296.4,1347296.4,3899,0,0,0,L,1122011218,1,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558605,569530.00
06/14/2019 20:30,2,0.324,ACTIVE,213.74,335.74,59.996,1560558604,"201051344001025","174011545737251",27.85,22.00,0,330.33,348.06,9.2,6.9,0.040,1331105.3,1331105.3,3898,0,0,0,L,1122011218,1,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558606,569531.00
06/14/2019 20:30,2,0.338,ACTIVE,213.96,336.64,59.985,1560558604,"201051344001093","174011545737251",27.63,22.00,0,330.63,347.16,9.4,7.2,0.035,1313897.8,1313897.8,3903,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558607,569532.00
06/14/2019 20:30,2,0.318,ACTIVE,213.51,336.04,59.985,1560558604,"201051344000458","174011545737251",27.63,21.80,0,331.23,346.86,9.0,6.7,0.040,1329137.8,1329137.8,3896,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558608,569533.00
06/14/2019 20:30,2,0.336,ACTIVE,213.74,335.74,60.001,1560558604,"201051344000890","174011545737251",27.87,23.30,0,329.73,347.46,9.5,7.3,0.040,1328913.2,1328913.2,3904,0,0,0,L,1122011218,1,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558609,569534.00
06/14/2019 20:30,2,0.305,ACTIVE,213.51,337.24,59.990,1560558604,"201051344000988","174011545737251",18.01,21.00,0,330.03,346.86,5.6,3.5,0.027,1017415.2,1017415.2,3894,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558610,569535.00
06/14/2019 20:30,2,0.307,ACTIVE,214.19,336.64,59.996,1560558604,"201051344000582","174011545737251",27.95,21.80,0,331.23,348.06,8.7,6.5,0.040,1306845.5,1306845.5,3895,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558611,569536.00
06/14/2019 20:30,2,0.330,ACTIVE,213.74,336.94,59.996,1560558604,"201051344000868","174011545737251",27.15,20.70,0,330.63,347.76,9.1,6.9,0.035,1315091.5,1315091.5,3901,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558612,569537.00
06/14/2019 20:30,2,0.309,ACTIVE,214.19,337.84,59.996,1560558604,"201051344000576","174011545737251",27.73,20.70,0,332.13,348.06,8.7,6.5,0.035,1332252.2,1332252.2,3907,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558613,569538.00
06/14/2019 20:30,2,0.314,ACTIVE,213.74,336.64,60.006,1560558604,"201051344001158","174011545737251",27.17,21.30,0,330.33,347.46,8.7,6.4,0.040,1309223.8,1309223.8,3894,0,0,0,L,1122011218,1,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558614,569539.00
06/14/2019 20:30,2,0.316,ACTIVE,213.96,336.64,59.996,1560558604,"201051344000917","174011545737251",27.71,22.50,0,329.43,347.16,8.9,6.7,0.040,1323582.0,1323582.0,3902,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558615,569540.00
06/14/2019 20:30,2,0.365,ACTIVE,213.96,336.04,59.996,1560558604,"201051344000417","174011545737251",17.87,22.50,0,330.63,344.15,6.6,4.5,0.022,1053624.6,1053624.6,3911,0,0,0,L,1122011218,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558616,569541.00
06/14/2019 20:30,2,0.297,ACTIVE,214.19,336.94,60.001,1560558604,"201051344000685","174011545737251",27.33,22.00,0,330.33,348.36,8.2,6.0,0.040,1329932.8,1329932.8,3904,0,0,0,L,1122011218,1,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558616,569542.00
06/14/2019 20:30,2,0.322,ACTIVE,213.96,337.24,59.996,1560558604,"201051344000651","174011545737251",26.76,21.50,0,331.83,347.46,8.8,6.6,0.049,1323607.2,1323607.2,3902,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558617,569543.00
06/14/2019 20:30,2,0.318,ACTIVE,213.74,336.94,59.996,1560558604,"201051344000594","174011545737251",27.83,23.30,0,330.03,347.76,9.0,6.8,0.044,1334706.5,1334706.5,3903,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558618,569544.00
06/14/2019 20:30,2,0.324,ACTIVE,213.96,337.24,60.001,1560558604,"201051344000469","174011545737251",27.47,19.80,0,330.93,348.36,9.1,6.8,0.049,1314828.7,1314828.7,3901,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558619,569545.00
06/14/2019 20:30,2,0.357,ACTIVE,214.19,337.24,60.001,1560558604,"201051344000585","174011545737251",27.65,22.00,0,330.33,347.46,10.0,7.8,0.049,1337926.1,1337926.1,3896,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558620,569546.00
06/14/2019 20:30,2,0.316,ACTIVE,214.41,337.54,60.001,1560558604,"201051344000853","174011545737251",27.61,21.30,0,332.43,349.26,8.9,6.6,0.044,1337926.0,1337926.0,3898,0,0,0,L,1122011218,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558621,569547.00
06/14/2019 20:30,2,0.311,ACTIVE,213.96,336.94,59.996,1560558604,"201051344001145","174011545737251",27.71,21.50,0,331.83,347.46,8.8,6.5,0.040,1338326.4,1338326.4,3910,0,0,0,L,1122011218,1,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558622,569548.00
06/14/2019 20:30,2,0.322,ACTIVE,213.96,336.94,59.964,1560558604,"201051344000438","174011545737251",27.91,22.50,0,331.83,347.46,9.2,6.9,0.040,1331742.3,1331742.3,3900,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558623,569549.00
06/14/2019 20:30,2,0.348,ACTIVE,213.51,335.44,60.001,1560558604,"201051344001135","174011545737251",27.67,22.00,0,331.23,345.96,9.8,7.5,0.044,1318794.1,1318794.1,3899,0,0,0,L,1122011218,1,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558624,569550.00
06/14/2019 20:30,2,0.330,ACTIVE,213.74,336.04,59.996,1560558604,"201051344000983","174011545737251",27.99,21.30,0,331.53,346.56,9.4,7.1,0.044,1335884.2,1335884.2,3897,0,0,0,L,1122011218,1,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558625,569551.00
06/14/2019 20:30,2,0.330,ACTIVE,213.74,336.04,59.964,1560558604,"201051344001203","174011545737251",27.21,22.30,0,331.53,348.06,9.1,6.9,0.044,1326675.5,1326675.5,3902,0,0,0,L,1122011218,1,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558626,569552.00
06/14/2019 20:30,2,0.326,ACTIVE,213.51,335.74,59.985,1560558604,"201051344001230","174011545737251",27.08,22.30,0,329.73,345.96,9.0,6.7,0.040,1322030.5,1322030.5,3917,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558627,569553.00
06/14/2019 20:30,2,0.334,ACTIVE,213.29,336.34,59.990,1560558604,"201051344000646","174011545737251",27.19,22.30,0,330.03,346.86,9.3,7.0,0.040,1315883.9,1315883.9,3912,0,0,0,L,1122011218,1,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558628,569554.00
06/14/2019 20:30,2,0.330,ACTIVE,214.19,336.34,59.996,1560558604,"201051344000867","174011545737251",26.98,22.00,0,330.93,346.86,9.1,6.8,0.040,1313069.8,1313069.8,3898,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558629,569555.00
06/14/2019 20:30,2,0.324,ACTIVE,214.41,339.04,59.996,1560558604,"201051344000633","174011545737251",27.02,22.30,0,331.83,348.96,8.9,6.7,0.049,1310263.5,1310263.5,3905,0,0,0,L,1122011218,1,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558629,569556.00
06/14/2019 20:30,2,0.338,ACTIVE,213.51,336.04,59.985,1560558604,"201051344000955","174011545737251",27.91,22.80,0,330.33,346.26,9.6,7.3,0.040,1336362.2,1336362.2,3906,0,0,0,L,1122011218,1,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558630,569557.00
06/14/2019 20:30,2,0.324,ACTIVE,213.96,336.64,59.996,1560558604,"201051344000648","174011545737251",27.14,20.70,0,332.13,347.76,9.0,6.7,0.040,1324731.7,1324731.7,3896,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558631,569558.00
06/14/2019 20:30,2,0.314,ACTIVE,214.19,337.54,60.006,1560558604,"201051344000645","174011545737251",26.72,21.30,0,331.83,347.76,8.5,6.3,0.040,1330088.2,1330088.2,3901,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558632,569559.00
06/14/2019 20:30,2,0.322,ACTIVE,213.74,337.54,59.996,1560558604,"201051344000569","174011545737251",27.53,21.30,0,332.43,347.76,9.0,6.8,0.040,1346723.9,1346723.9,3903,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558633,569560.00
06/14/2019 20:30,2,0.375,ACTIVE,213.96,339.95,60.006,1560558604,"179051228000119","174011545737251",27.08,23.00,0,332.13,351.37,10.3,8.0,0.035,133280.4,133280.4,3932,0,0,0,L,46974696,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560558634,569561.00
06/14/2019 20:45,2,0.273,ACTIVE,213.74,335.14,59.980,1560559504,"201051344000579","174011545737251",27.73,21.50,0,330.93,342.35,7.7,5.5,0.022,1347298.1,1347298.1,3900,0,0,0,L,1122011218,1,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559506,569562.00
06/14/2019 20:45,2,0.240,ACTIVE,214.19,334.84,59.953,1560559504,"201051344001025","174011545737251",27.35,21.50,0,330.63,342.05,6.7,4.5,0.022,1331106.8,1331106.8,3899,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559507,569563.00
06/14/2019 20:45,2,0.260,ACTIVE,214.41,336.04,59.975,1560559504,"201051344001093","174011545737251",27.59,21.50,0,330.33,342.05,7.3,5.1,0.018,1313899.4,1313899.4,3904,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559508,569564.00
06/14/2019 20:45,2,0.240,ACTIVE,213.74,334.84,59.975,1560559504,"201051344000458","174011545737251",27.27,21.30,0,331.23,342.05,6.7,4.5,0.022,1329139.2,1329139.2,3897,0,0,0,L,1122011218,1,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559508,569565.00
06/14/2019 20:45,2,0.256,ACTIVE,214.19,335.14,59.975,1560559504,"201051344000890","174011545737251",27.79,23.00,0,330.03,341.45,7.2,5.1,0.013,1328914.8,1328914.8,3905,0,0,0,L,1122011218,1,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559509,569566.00
06/14/2019 20:45,2,0.213,ACTIVE,213.74,336.34,59.980,1560559504,"201051344000988","174011545737251",17.91,20.30,0,329.13,342.95,3.9,1.8,0.004,1017415.9,1017415.9,3895,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559510,569567.00
06/14/2019 20:45,2,0.234,ACTIVE,214.87,336.04,59.948,1560559504,"201051344000582","174011545737251",27.29,21.30,0,330.33,341.75,6.5,4.4,0.027,1306846.9,1306846.9,3896,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559511,569568.00
06/14/2019 20:45,2,0.250,ACTIVE,213.51,335.14,59.980,1560559504,"201051344000868","174011545737251",27.00,20.00,0,330.63,342.05,6.8,4.7,0.022,1315093.0,1315093.0,3902,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559512,569569.00
06/14/2019 20:45,2,0.240,ACTIVE,214.19,336.64,59.975,1560559504,"201051344000576","174011545737251",26.46,20.00,0,331.23,343.25,6.5,4.3,0.018,1332253.6,1332253.6,3908,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559513,569570.00
06/14/2019 20:45,2,0.227,ACTIVE,213.74,335.44,59.990,1560559504,"201051344001158","174011545737251",27.37,20.70,0,330.03,343.25,6.3,4.2,0.018,1309225.2,1309225.2,3895,0,0,0,L,1122011218,1,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559514,569571.00
06/14/2019 20:45,2,0.229,ACTIVE,214.41,336.34,59.975,1560559504,"201051344000917","174011545737251",28.19,21.80,0,329.73,342.35,6.6,4.4,0.018,1323583.4,1323583.4,3903,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559515,569572.00
06/14/2019 20:45,2,0.266,ACTIVE,214.64,335.74,59.985,1560559504,"201051344000417","174011545737251",17.91,22.00,0,329.73,340.25,4.8,2.7,0.009,1053625.5,1053625.5,3912,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559516,569573.00
06/14/2019 20:45,2,0.221,ACTIVE,214.64,336.64,60.001,1560559504,"201051344000685","174011545737251",26.74,21.50,0,330.63,342.65,6.0,3.9,0.022,1329934.1,1329934.1,3905,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559517,569574.00
06/14/2019 20:45,2,0.244,ACTIVE,214.64,336.34,59.980,1560559504,"201051344000651","174011545737251",26.12,21.00,0,330.33,342.35,6.5,4.3,0.018,1323608.6,1323608.6,3903,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559518,569575.00
06/14/2019 20:45,2,0.240,ACTIVE,213.74,336.04,59.980,1560559504,"201051344000594","174011545737251",27.89,22.80,0,329.43,342.35,6.8,4.6,0.018,1334707.9,1334707.9,3904,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559519,569576.00
06/14/2019 20:45,2,0.244,ACTIVE,213.74,335.74,59.985,1560559504,"201051344000469","174011545737251",27.45,19.30,0,330.33,342.65,6.8,4.7,0.022,1314830.1,1314830.1,3902,0,0,0,L,1122011218,1,121.33,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559520,569577.00
06/14/2019 20:45,2,0.264,ACTIVE,214.64,336.64,59.985,1560559504,"201051344000585","174011545737251",27.99,21.50,0,330.03,342.65,7.5,5.3,0.022,1337927.8,1337927.8,3897,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559521,569578.00
06/14/2019 20:45,2,0.244,ACTIVE,214.19,336.94,59.959,1560559504,"201051344000853","174011545737251",26.44,20.70,0,332.73,343.85,6.6,4.4,0.018,1337927.4,1337927.4,3899,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559522,569579.00
06/14/2019 20:45,2,0.225,ACTIVE,214.64,336.34,59.990,1560559504,"201051344001145","174011545737251",27.73,21.00,0,331.23,342.65,6.3,4.2,0.018,1338327.8,1338327.8,3911,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559522,569580.00
06/14/2019 20:45,2,0.244,ACTIVE,214.41,335.44,59.980,1560559504,"201051344000438","174011545737251",27.49,22.00,0,331.23,341.75,6.8,4.7,0.022,1331743.8,1331743.8,3901,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559523,569581.00
06/14/2019 20:45,2,0.264,ACTIVE,214.19,334.54,59.985,1560559504,"201051344001135","174011545737251",27.51,21.50,0,330.03,341.75,7.4,5.2,0.018,1318795.7,1318795.7,3900,0,0,0,L,1122011218,1,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559524,569582.00
06/14/2019 20:45,2,0.256,ACTIVE,213.74,334.84,60.012,1560559504,"201051344000983","174011545737251",26.98,20.70,0,330.63,341.75,7.0,4.9,0.022,1335885.8,1335885.8,3898,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559525,569583.00
06/14/2019 20:45,2,0.244,ACTIVE,214.41,335.44,59.980,1560559504,"201051344001203","174011545737251",27.51,21.80,0,330.93,343.25,6.8,4.7,0.018,1326677.0,1326677.0,3903,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559526,569584.00
06/14/2019 20:45,2,0.250,ACTIVE,214.41,335.44,59.980,1560559504,"201051344001230","174011545737251",26.82,21.80,0,329.13,341.75,6.8,4.7,0.018,1322032.0,1322032.0,3918,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559527,569585.00
06/14/2019 20:45,2,0.248,ACTIVE,213.96,335.74,59.980,1560559504,"201051344000646","174011545737251",27.08,21.80,0,329.43,341.45,6.8,4.7,0.018,1315885.4,1315885.4,3913,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559528,569586.00
06/14/2019 20:45,2,0.246,ACTIVE,213.96,334.84,59.980,1560559504,"201051344000867","174011545737251",27.17,21.50,0,330.93,342.35,6.8,4.7,0.018,1313071.3,1313071.3,3899,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559529,569587.00
06/14/2019 20:45,2,0.244,ACTIVE,214.41,337.24,59.985,1560559504,"201051344000633","174011545737251",27.35,21.80,0,331.53,345.06,6.8,4.6,0.018,1310264.9,1310264.9,3906,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559530,569588.00
06/14/2019 20:45,2,0.260,ACTIVE,214.19,335.44,59.938,1560559504,"201051344000955","174011545737251",27.35,22.00,0,329.13,341.45,7.2,5.0,0.022,1336363.8,1336363.8,3907,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559531,569589.00
06/14/2019 20:45,2,0.248,ACTIVE,213.96,335.74,59.975,1560559504,"201051344000648","174011545737251",26.98,20.30,0,330.63,343.25,6.8,4.6,0.018,1324733.1,1324733.1,3897,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559532,569590.00
06/14/2019 20:45,2,0.230,ACTIVE,214.19,336.04,59.980,1560559504,"201051344000645","174011545737251",26.48,20.70,0,331.53,343.25,6.2,4.1,0.022,1330089.5,1330089.5,3902,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559533,569591.00
06/14/2019 20:45,2,0.240,ACTIVE,213.74,335.44,59.980,1560559504,"201051344000569","174011545737251",27.41,20.70,0,330.33,342.05,6.7,4.5,0.018,1346725.3,1346725.3,3904,0,0,0,L,1122011218,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559534,569592.00
06/14/2019 20:45,2,0.281,ACTIVE,213.96,338.74,59.980,1560559504,"179051228000119","174011545737251",27.51,22.80,0,331.53,346.56,7.9,5.7,0.018,133282.1,133282.1,3933,0,0,0,L,46974696,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560559535,569593.00
06/14/2019 21:00,2,0.213,ACTIVE,213.51,332.43,60.028,1560560404,"201051344000579","174011545737251",24.15,21.00,0,329.13,340.55,5.3,3.2,0.000,1347299.3,1347299.3,3901,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560405,569594.00
06/14/2019 21:00,2,0.168,ACTIVE,213.96,334.54,60.054,1560560404,"201051344001025","174011545737251",24.71,21.00,0,330.93,341.15,4.2,2.1,0.000,1331107.7,1331107.7,3900,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560406,569595.00
06/14/2019 21:00,2,0.199,ACTIVE,214.19,321.91,60.022,1560560404,"201051344001093","174011545737251",22.94,21.30,0,315.00,340.25,4.6,2.5,0.000,1313900.4,1313900.4,3905,0,0,0,L,1122011218,1,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560407,569596.00
06/14/2019 21:00,2,0.172,ACTIVE,213.51,323.41,60.022,1560560404,"201051344000458","174011545737251",23.60,20.70,0,319.81,339.95,4.1,2.1,0.000,1329140.1,1329140.1,3898,0,0,0,L,1122011218,1,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560408,569597.00
06/14/2019 21:00,2,0.176,ACTIVE,214.19,320.11,60.017,1560560404,"201051344000890","174011545737251",26.16,22.50,0,316.20,340.55,4.7,2.6,0.000,1328915.8,1328915.8,3906,0,0,0,L,1122011218,1,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560409,569598.00
06/14/2019 21:00,2,0.127,ALERT,213.29,299.07,59.996,1560560404,"201051344000988","174011545737251",17.89,19.80,0,294.86,339.65,2.3,0.3,0.000,1017416.2,1017416.2,3896,0,0,0,L,1122011218,1,121.33,122.91,0002,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560411,569599.00
06/14/2019 21:00,2,0.174,ACTIVE,214.64,336.94,60.006,1560560404,"201051344000582","174011545737251",24.05,20.70,0,330.63,339.95,4.2,2.2,0.000,1306847.8,1306847.8,3897,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560412,569600.00
06/14/2019 21:00,2,0.168,ACTIVE,213.51,336.64,60.028,1560560404,"201051344000868","174011545737251",25.41,19.80,0,326.12,340.25,4.3,2.3,0.000,1315093.9,1315093.9,3903,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560413,569601.00
06/14/2019 21:00,2,0.168,ACTIVE,214.19,324.02,60.022,1560560404,"201051344000576","174011545737251",23.36,19.80,0,313.80,341.45,4.0,1.9,0.000,1332254.5,1332254.5,3909,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560414,569602.00
06/14/2019 21:00,2,0.168,ACTIVE,213.74,328.82,60.001,1560560404,"201051344001158","174011545737251",22.94,20.00,0,323.72,340.25,3.9,1.9,0.000,1309226.0,1309226.0,3896,0,0,0,L,1122011218,1,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560415,569603.00
06/14/2019 21:00,2,0.184,ACTIVE,214.41,322.51,60.033,1560560404,"201051344000917","174011545737251",22.52,21.50,0,315.30,341.15,4.2,2.2,0.000,1323584.4,1323584.4,3904,0,0,0,L,1122011218,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560416,569604.00
06/14/2019 21:00,2,0.178,ALERT,214.41,298.17,60.022,1560560404,"201051344000417","174011545737251",18.47,21.30,0,296.06,337.84,3.3,1.3,0.000,1053626.0,1053626.0,3913,0,0,0,L,1122011218,1,122.46,122.68,0002,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560418,569605.00
06/14/2019 21:00,2,0.156,ACTIVE,214.64,332.43,60.049,1560560404,"201051344000685","174011545737251",23.20,21.30,0,324.02,342.05,3.7,1.7,0.000,1329934.8,1329934.8,3906,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560419,569606.00
06/14/2019 21:00,2,0.178,ACTIVE,214.41,339.04,60.033,1560560404,"201051344000651","174011545737251",23.60,20.30,0,331.23,340.85,4.3,2.2,0.000,1323609.5,1323609.5,3904,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560420,569607.00
06/14/2019 21:00,2,0.182,ACTIVE,213.51,337.54,60.028,1560560404,"201051344000594","174011545737251",23.36,22.30,0,328.22,339.95,4.3,2.2,0.000,1334708.9,1334708.9,3905,0,0,0,L,1122011218,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560420,569608.00
06/14/2019 21:00,2,0.180,ACTIVE,213.51,339.95,60.059,1560560404,"201051344000469","174011545737251",24.93,19.00,0,328.52,340.55,4.5,2.5,0.000,1314831.1,1314831.1,3903,0,0,0,L,1122011218,1,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560421,569609.00
06/14/2019 21:00,2,0.191,ACTIVE,214.41,336.34,60.033,1560560404,"201051344000585","174011545737251",26.16,21.00,0,330.33,340.55,5.1,3.0,0.000,1337928.9,1337928.9,3898,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560422,569610.00
06/14/2019 21:00,2,0.160,ACTIVE,214.19,336.64,60.006,1560560404,"201051344000853","174011545737251",25.17,20.00,0,327.62,341.75,4.1,2.0,0.000,1337928.3,1337928.3,3900,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560423,569611.00
06/14/2019 21:00,2,0.162,ACTIVE,214.41,333.03,60.022,1560560404,"201051344001145","174011545737251",24.09,20.70,0,320.41,341.45,4.0,1.9,0.000,1338328.6,1338328.6,3912,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560424,569612.00
06/14/2019 21:00,2,0.184,ACTIVE,214.41,336.94,60.022,1560560404,"201051344000438","174011545737251",24.37,21.50,0,327.62,340.25,4.5,2.4,0.000,1331744.7,1331744.7,3902,0,0,0,L,1122011218,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560425,569613.00
06/14/2019 21:00,2,0.191,ACTIVE,213.96,334.54,60.028,1560560404,"201051344001135","174011545737251",25.39,21.00,0,330.03,339.65,4.9,2.8,0.000,1318796.8,1318796.8,3901,0,0,0,L,1122011218,1,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560426,569614.00
06/14/2019 21:00,2,0.189,ACTIVE,213.74,330.93,60.022,1560560404,"201051344000983","174011545737251",24.03,20.00,0,318.91,339.65,4.6,2.5,0.000,1335886.8,1335886.8,3899,0,0,0,L,1122011218,1,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560427,569615.00
06/14/2019 21:00,2,0.186,ACTIVE,214.41,340.25,60.028,1560560404,"201051344001203","174011545737251",24.01,21.30,0,326.12,342.35,4.5,2.5,0.000,1326678.0,1326678.0,3904,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560428,569616.00
06/14/2019 21:00,2,0.178,ACTIVE,214.19,335.44,60.001,1560560404,"201051344001230","174011545737251",23.56,21.30,0,320.71,339.65,4.3,2.2,0.000,1322032.9,1322032.9,3919,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560429,569617.00
06/14/2019 21:00,2,0.188,ACTIVE,213.96,339.04,60.012,1560560404,"201051344000646","174011545737251",24.53,21.30,0,327.32,339.95,4.7,2.6,0.000,1315886.3,1315886.3,3914,0,0,0,L,1122011218,1,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560430,569618.00
06/14/2019 21:00,2,0.166,ACTIVE,213.96,324.32,60.028,1560560404,"201051344000867","174011545737251",26.04,21.00,0,317.10,340.55,4.4,2.3,0.000,1313072.2,1313072.2,3900,0,0,0,L,1122011218,1,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560431,569619.00
06/14/2019 21:00,2,0.186,ACTIVE,214.41,323.72,60.028,1560560404,"201051344000633","174011545737251",23.46,21.00,0,309.89,342.65,4.5,2.4,0.000,1310265.9,1310265.9,3907,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560432,569620.00
06/14/2019 21:00,2,0.201,ACTIVE,213.96,335.44,60.028,1560560404,"201051344000955","174011545737251",24.17,21.80,0,329.13,340.25,5.0,2.9,0.000,1336364.9,1336364.9,3908,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560433,569621.00
06/14/2019 21:00,2,0.186,ACTIVE,213.96,336.94,60.043,1560560404,"201051344000648","174011545737251",23.84,19.80,0,324.32,340.55,4.5,2.4,0.000,1324734.1,1324734.1,3898,0,0,0,L,1122011218,1,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560434,569622.00
06/14/2019 21:00,2,0.160,ACTIVE,214.19,339.04,60.049,1560560404,"201051344000645","174011545737251",25.13,20.30,0,324.92,341.45,4.1,2.0,0.000,1330090.3,1330090.3,3903,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560434,569623.00
06/14/2019 21:00,2,0.176,ACTIVE,213.74,339.65,60.001,1560560404,"201051344000569","174011545737251",24.47,20.30,0,329.13,342.05,4.3,2.3,0.000,1346726.2,1346726.2,3905,0,0,0,L,1122011218,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560435,569624.00
06/14/2019 21:00,2,0.213,ALERT,213.74,327.02,60.017,1560560404,"179051228000119","174011545737251",25.80,22.00,0,296.96,357.68,5.6,3.5,0.000,133283.3,133283.3,3934,0,0,0,L,46974696,1,121.78,123.59,0000,18,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560560437,569625.00
06/14/2019 21:15,2,0.141,ALERT,213.29,298.47,60.012,1560561304,"201051344000579","174011545737251",13.72,20.30,0,297.57,339.65,2.0,0.0,0.000,1347300.0,1347300.0,3902,0,0,0,L,1122011218,1,121.55,122.46,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560561306,569626.00
06/14/2019 21:15,2,0.102,ALERT,213.74,297.26,60.006,1560561304,"201051344001025","174011545737251",15.35,20.00,0,296.06,339.04,1.6,0.0,0.000,1331108.2,1331108.2,3901,0,0,0,L,1122011218,1,122.01,122.23,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1560561308,569627.00
06/14/2019 21:15,2,0.102,ALERT,213.96,297.87,60.028,1560561304,"201051344001093","174011545737251",27.67,20.30,0,296.66,351.97,2.9,0.8,0.000,1313901.1,1313901.1,3906,0,0,0,L,1122011218,1,122.46,122.23,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1560561310,569628.00
06/14/2019 21:15,2,0.074,ALERT,213.29,297.87,60.012,1560561304,"201051344000458","174011545737251",27.85,20.00,0,296.96,347.76,2.1,0.1,0.000,1329140.7,1329140.7,3899,0,0,0,L,1122011218,1,121.78,122.68,0100,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1560561312,569629.00
06/14/2019 21:15,2,0.096,ALERT,213.74,298.17,60.001,1560561304,"201051344000890","174011545737251",28.13,21.80,0,296.96,353.17,2.8,0.8,0.000,1328916.5,1328916.5,3907,0,0,0,L,1122011218,1,122.68,121.78,0100,22,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1560561313,569630.00
06/14/2019 21:15,2,0.053,ALERT,213.29,297.87,59.996,1560561304,"201051344000988","174011545737251",18.33,19.00,0,294.56,335.44,1.0,0.0,0.000,1017416.3,1017416.3,3898,0,0,0,L,1122011218,1,121.55,122.91,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1560561315,569631.00
06/14/2019 21:15,2,0.062,ALERT,214.41,298.77,60.017,1560561304,"201051344000582","174011545737251",27.81,19.80,0,297.57,339.34,1.8,0.0,0.000,1306848.3,1306848.3,3898,0,0,0,L,1122011218,1,122.46,122.68,0100,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1560561317,569632.00
