ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 21:15,2,0.078,ALERT,213.29,298.47,60.038,1560561304,"201051344000868","174011545737251",27.73,19.00,0,297.57,339.34,2.2,0.2,0.000,1315094.5,1315094.5,3904,0,0,0,L,1122011218,1,121.55,122.91,0100,17,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1560561319,569633.00
06/14/2019 21:15,2,0.064,ALERT,213.74,298.77,60.006,1560561304,"201051344000576","174011545737251",27.43,19.00,0,297.26,353.47,1.8,0.0,0.000,1332255.0,1332255.0,3910,0,0,0,L,1122011218,1,121.78,122.68,0100,17,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,16,0,0,0,0,0,0,0,0,0,0,0,1560561321,569634.00
06/14/2019 21:15,2,0.057,ALERT,213.29,297.87,60.006,1560561304,"201051344001158","174011545737251",27.81,19.30,0,296.36,342.95,1.6,0.0,0.000,1309226.5,1309226.5,3897,0,0,0,L,1122011218,1,121.33,122.46,0100,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1560561323,569635.00
06/14/2019 21:15,2,0.074,ALERT,213.96,297.26,60.001,1560561304,"201051344000917","174011545737251",25.98,20.70,0,295.46,347.76,2.0,0.0,0.000,1323584.9,1323584.9,3905,0,0,0,L,1122011218,1,122.23,122.68,0100,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1560561324,569636.00
06/14/2019 21:15,2,0.102,ALERT,213.96,297.26,60.012,1560561304,"201051344000417","174011545737251",18.09,20.30,0,296.36,335.14,1.9,0.0,0.000,1053626.3,1053626.3,3915,0,0,0,L,1122011218,1,122.23,122.23,0100,17,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1560561326,569637.00
06/14/2019 21:15,2,0.041,ALERT,214.19,298.17,60.017,1560561304,"201051344000685","174011545737251",27.81,20.00,0,296.66,339.34,1.2,0.0,0.000,1329935.2,1329935.2,3907,0,0,0,L,1122011218,1,123.36,122.23,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1560561328,569638.00
06/14/2019 21:15,2,0.053,ALERT,213.96,297.26,60.017,1560561304,"201051344000651","174011545737251",27.81,19.50,0,296.36,339.34,1.6,0.0,0.000,1323610.0,1323610.0,3905,0,0,0,L,1122011218,1,122.91,122.01,0100,18,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1560561330,569639.00
06/14/2019 21:15,2,0.070,ALERT,213.29,298.77,60.017,1560561304,"201051344000594","174011545737251",28.13,21.50,0,296.96,339.04,2.0,0.0,0.000,1334709.4,1334709.4,3906,0,0,0,L,1122011218,1,121.78,122.46,0100,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1560561332,569640.00
06/14/2019 21:15,2,0.072,ALERT,213.51,298.17,60.022,1560561304,"201051344000469","174011545737251",27.55,18.30,0,296.06,340.25,2.1,0.1,0.000,1314831.7,1314831.7,3904,0,0,0,L,1122011218,1,121.10,122.91,0100,16,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1560561334,569641.00
06/14/2019 21:15,2,0.096,ALERT,213.96,298.17,60.022,1560561304,"201051344000585","174011545737251",27.93,20.00,0,296.36,340.25,2.7,0.7,0.000,1337929.6,1337929.6,3899,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1560561336,569642.00
06/14/2019 21:15,2,0.059,ALERT,213.96,298.17,60.028,1560561304,"201051344000853","174011545737251",28.05,19.30,0,296.96,340.55,1.7,0.0,0.000,1337928.7,1337928.7,3901,0,0,0,L,1122011218,1,122.23,122.91,0100,19,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1560561337,569643.00
06/14/2019 21:15,2,0.062,ALERT,214.19,298.17,60.033,1560561304,"201051344001145","174011545737251",27.77,19.80,0,297.26,340.85,1.8,0.0,0.000,1338329.1,1338329.1,3913,0,0,0,L,1122011218,1,122.68,122.46,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1560561339,569644.00
06/14/2019 21:15,2,0.070,ALERT,213.96,298.17,60.028,1560561304,"201051344000438","174011545737251",27.93,20.30,0,296.96,339.95,2.0,0.0,0.000,1331745.3,1331745.3,3903,0,0,0,L,1122011218,1,122.68,122.46,0100,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1560561342,569645.00
06/14/2019 21:15,2,0.092,ALERT,213.51,297.87,60.028,1560561304,"201051344001135","174011545737251",28.03,20.00,0,296.96,339.04,2.6,0.6,0.000,1318797.4,1318797.4,3902,0,0,0,L,1122011218,1,122.23,122.01,0100,20,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1560561344,569646.00
06/14/2019 21:15,2,0.084,ALERT,213.51,298.47,60.038,1560561304,"201051344000983","174011545737251",27.75,19.50,0,297.26,339.34,2.4,0.4,0.000,1335887.3,1335887.3,3900,0,0,0,L,1122011218,1,121.78,122.46,0100,19,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1560561345,569647.00
06/14/2019 21:15,2,0.072,ALERT,213.96,297.57,60.028,1560561304,"201051344001203","174011545737251",27.39,20.00,0,296.96,342.35,2.0,0.0,0.000,1326678.5,1326678.5,3905,0,0,0,L,1122011218,1,122.91,122.01,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1560561347,569648.00
06/14/2019 21:15,2,0.078,ALERT,213.74,298.47,60.043,1560561304,"201051344001230","174011545737251",27.25,20.30,0,296.96,337.84,2.2,0.2,0.000,1322033.4,1322033.4,3920,0,0,0,L,1122011218,1,122.68,122.01,0100,18,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1560561349,569649.00
06/14/2019 21:15,2,0.064,ALERT,213.51,297.87,60.033,1560561304,"201051344000646","174011545737251",27.43,20.00,0,295.76,339.65,1.8,0.0,0.000,1315886.9,1315886.9,3915,0,0,0,L,1122011218,1,122.46,122.23,0100,18,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1560561351,569650.00
06/14/2019 21:15,2,0.080,ALERT,213.74,298.17,60.070,1560561304,"201051344000867","174011545737251",27.25,20.00,0,296.96,347.46,2.3,0.3,0.000,1313072.8,1313072.8,3901,0,0,0,L,1122011218,1,122.01,122.68,0100,18,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1560561353,569651.00
06/14/2019 21:15,2,0.068,ALERT,213.96,297.87,60.043,1560561304,"201051344000633","174011545737251",27.51,20.00,0,294.86,353.17,1.9,0.0,0.000,1310266.4,1310266.4,3908,0,0,0,L,1122011218,1,122.23,123.14,0100,20,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1560561355,569652.00
06/14/2019 21:15,2,0.082,ALERT,213.51,297.87,60.059,1560561304,"201051344000955","174011545737251",27.65,20.70,0,296.96,339.04,2.4,0.3,0.000,1336365.5,1336365.5,3909,0,0,0,L,1122011218,1,122.01,122.23,0100,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1560561356,569653.00
06/14/2019 21:15,2,0.074,ALERT,213.74,297.87,60.043,1560561304,"201051344000648","174011545737251",27.59,19.00,0,296.36,339.65,2.1,0.1,0.000,1324734.6,1324734.6,3899,0,0,0,L,1122011218,1,121.55,123.14,0100,17,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1560561358,569654.00
06/14/2019 21:15,2,0.049,ALERT,213.96,298.17,60.043,1560561304,"201051344000645","174011545737251",27.65,19.80,0,296.96,339.34,1.4,0.0,0.000,1330090.7,1330090.7,3904,0,0,0,L,1122011218,1,122.23,123.14,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1560561360,569655.00
06/14/2019 21:15,2,0.074,ALERT,213.51,299.07,60.081,1560561304,"201051344000569","174011545737251",27.75,19.50,0,297.26,339.34,2.1,0.2,0.000,1346726.7,1346726.7,3906,0,0,0,L,1122011218,1,121.33,123.14,0100,17,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1560561362,569656.00
06/14/2019 21:15,2,0.115,ALERT,213.96,297.87,60.033,1560561304,"179051228000119","174011545737251",27.31,21.30,0,295.76,353.77,3.2,1.1,0.000,133284.1,133284.1,3936,0,0,0,L,46974696,1,121.78,123.59,0000,18,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560561364,569657.00
06/14/2019 21:30,2,0.000,ALERT,213.29,298.47,60.017,1560562204,"201051344000579","174011545737251",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,1347300.0,1347300.0,3904,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1560562206,569658.00
06/14/2019 21:30,2,0.000,ALERT,213.29,297.26,60.012,1560562204,"201051344001025","174011545737251",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,1331108.2,1331108.2,3903,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1560562208,569659.00
06/14/2019 21:30,2,0.000,ALERT,213.51,297.87,59.996,1560562204,"201051344001093","174011545737251",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,1313901.1,1313901.1,3908,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1560562210,569660.00
06/14/2019 21:30,2,0.000,ALERT,213.06,297.87,60.022,1560562204,"201051344000458","174011545737251",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,1329140.7,1329140.7,3901,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1560562212,569661.00
06/14/2019 21:30,2,0.000,ALERT,213.51,298.17,60.012,1560562204,"201051344000890","174011545737251",0.00,19.80,0,296.36,300.57,0.0,0.0,0.000,1328916.5,1328916.5,3909,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1560562214,569662.00
06/14/2019 21:30,2,0.000,ALERT,213.06,297.26,60.022,1560562204,"201051344000988","174011545737251",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,1017416.3,1017416.3,3900,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1560562215,569663.00
06/14/2019 21:30,2,0.000,ALERT,213.96,298.77,60.038,1560562204,"201051344000582","174011545737251",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,1306848.3,1306848.3,3900,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1560562217,569664.00
06/14/2019 21:30,2,0.000,ALERT,213.29,298.17,59.990,1560562204,"201051344000868","174011545737251",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1315094.5,1315094.5,3906,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1560562219,569665.00
06/14/2019 21:30,2,0.000,ALERT,213.74,298.17,60.017,1560562204,"201051344000576","174011545737251",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,1332255.0,1332255.0,3912,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1560562221,569666.00
06/14/2019 21:30,2,0.000,ALERT,213.29,297.57,60.059,1560562204,"201051344001158","174011545737251",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,1309226.5,1309226.5,3899,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1560562223,569667.00
06/14/2019 21:30,2,0.000,ALERT,213.51,297.26,60.012,1560562204,"201051344000917","174011545737251",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,1323584.9,1323584.9,3907,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1560562225,569668.00
06/14/2019 21:30,2,0.000,ALERT,213.74,297.26,59.990,1560562204,"201051344000417","174011545737251",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,1053626.3,1053626.3,3917,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1560562227,569669.00
06/14/2019 21:30,2,0.000,ALERT,213.74,297.87,60.038,1560562204,"201051344000685","174011545737251",0.00,18.70,0,295.76,299.37,0.0,0.0,0.000,1329935.2,1329935.2,3909,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1560562228,569670.00
06/14/2019 21:30,2,0.000,ALERT,213.51,297.26,60.033,1560562204,"201051344000651","174011545737251",0.00,17.80,0,295.16,299.07,0.0,0.0,0.000,1323610.0,1323610.0,3907,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1560562230,569671.00
06/14/2019 21:30,2,0.000,ALERT,213.06,298.47,60.001,1560562204,"201051344000594","174011545737251",0.00,19.50,0,296.06,300.27,0.0,0.0,0.000,1334709.4,1334709.4,3908,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1560562232,569672.00
06/14/2019 21:30,2,0.000,ALERT,213.29,297.57,60.012,1560562204,"201051344000469","174011545737251",0.00,16.70,0,295.46,299.37,0.0,0.0,0.000,1314831.7,1314831.7,3906,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1560562234,569673.00
06/14/2019 21:30,2,0.000,ALERT,213.74,297.87,60.006,1560562204,"201051344000585","174011545737251",0.00,18.70,0,295.46,299.67,0.0,0.0,0.000,1337929.6,1337929.6,3901,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1560562236,569674.00
06/14/2019 21:30,2,0.000,ALERT,213.74,297.57,60.028,1560562204,"201051344000853","174011545737251",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,1337928.7,1337928.7,3903,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1560562238,569675.00
06/14/2019 21:30,2,0.000,ALERT,213.74,298.17,59.990,1560562204,"201051344001145","174011545737251",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,1338329.1,1338329.1,3915,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1560562240,569676.00
06/14/2019 21:30,2,0.000,ALERT,213.51,297.57,60.012,1560562204,"201051344000438","174011545737251",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1331745.3,1331745.3,3905,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1560562242,569677.00
06/14/2019 21:30,2,0.000,ALERT,213.29,297.57,60.006,1560562204,"201051344001135","174011545737251",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,1318797.4,1318797.4,3904,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1560562243,569678.00
06/14/2019 21:30,2,0.000,ALERT,213.29,298.17,60.001,1560562204,"201051344000983","174011545737251",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,1335887.4,1335887.4,3902,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1560562245,569679.00
06/14/2019 21:30,2,0.000,ALERT,213.51,297.57,60.006,1560562204,"201051344001203","174011545737251",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,1326678.5,1326678.5,3907,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1560562247,569680.00
06/14/2019 21:30,2,0.000,ALERT,213.29,298.17,60.001,1560562204,"201051344001230","174011545737251",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,1322033.4,1322033.4,3922,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1560562249,569681.00
06/14/2019 21:30,2,0.000,ALERT,213.06,297.57,59.985,1560562204,"201051344000646","174011545737251",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,1315886.9,1315886.9,3917,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1560562251,569682.00
06/14/2019 21:30,2,0.000,ALERT,213.51,297.57,60.006,1560562204,"201051344000867","174011545737251",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,1313072.8,1313072.8,3903,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1560562253,569683.00
06/14/2019 21:30,2,0.000,ALERT,213.74,297.26,60.017,1560562204,"201051344000633","174011545737251",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,1310266.4,1310266.4,3910,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1560562254,569684.00
06/14/2019 21:30,2,0.000,ALERT,213.06,297.87,59.990,1560562204,"201051344000955","174011545737251",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,1336365.5,1336365.5,3911,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1560562256,569685.00
06/14/2019 21:30,2,0.000,ALERT,213.51,297.26,60.001,1560562204,"201051344000648","174011545737251",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,1324734.6,1324734.6,3901,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1560562258,569686.00
06/14/2019 21:30,2,0.000,ALERT,213.74,297.57,60.006,1560562204,"201051344000645","174011545737251",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,1330090.7,1330090.7,3906,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1560562260,569687.00
06/14/2019 21:30,2,0.000,ALERT,213.29,298.47,60.006,1560562204,"201051344000569","174011545737251",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,1346726.7,1346726.7,3908,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1560562262,569688.00
06/14/2019 21:30,2,0.000,ALERT,213.74,297.57,60.038,1560562204,"179051228000119","174011545737251",0.00,19.50,0,294.86,299.67,0.0,0.0,0.000,133284.1,133284.1,3938,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560562263,569689.00
06/14/2019 21:45,2,0.000,ALERT,213.29,299.07,60.012,1560563103,"201051344000579","174011545737251",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,1347300.0,1347300.0,3906,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563106,569690.00
06/14/2019 21:45,2,0.000,ALERT,213.74,297.87,60.012,1560563103,"201051344001025","174011545737251",0.00,17.00,0,295.76,308.09,0.0,0.0,0.000,1331108.2,1331108.2,3905,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563107,569691.00
06/14/2019 21:45,2,0.000,ALERT,213.74,298.47,60.017,1560563103,"201051344001093","174011545737251",0.00,17.50,0,296.06,308.09,0.0,0.0,0.000,1313901.1,1313901.1,3910,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563109,569692.00
06/14/2019 21:45,2,0.000,ALERT,213.06,298.17,60.017,1560563103,"201051344000458","174011545737251",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,1329140.7,1329140.7,3903,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560563111,569693.00
06/14/2019 21:45,2,0.000,ALERT,213.74,298.77,60.001,1560563103,"201051344000890","174011545737251",0.00,17.80,0,296.36,309.29,0.0,0.0,0.000,1328916.5,1328916.5,3911,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560563113,569694.00
06/14/2019 21:45,2,0.000,ALERT,213.06,298.17,60.012,1560563103,"201051344000988","174011545737251",0.00,16.30,0,293.36,299.37,0.0,0.0,0.000,1017416.3,1017416.3,3902,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563115,569695.00
06/14/2019 21:45,2,0.000,ALERT,214.19,299.07,60.006,1560563103,"201051344000582","174011545737251",0.00,17.00,0,296.66,309.29,0.0,0.0,0.000,1306848.3,1306848.3,3902,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563117,569696.00
06/14/2019 21:45,2,0.000,ALERT,213.29,298.77,60.012,1560563103,"201051344000868","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1315094.5,1315094.5,3908,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560563118,569697.00
06/14/2019 21:45,2,0.000,ALERT,213.74,298.77,60.012,1560563103,"201051344000576","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1332255.0,1332255.0,3914,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560563120,569698.00
06/14/2019 21:45,2,0.000,ALERT,213.29,297.87,60.012,1560563103,"201051344001158","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1309226.5,1309226.5,3901,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563122,569699.00
06/14/2019 21:45,2,0.000,ALERT,213.96,297.87,60.012,1560563103,"201051344000917","174011545737251",0.00,17.50,0,294.56,307.78,0.0,0.0,0.000,1323584.9,1323584.9,3909,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563124,569700.00
06/14/2019 21:45,2,0.000,ALERT,213.96,297.57,60.006,1560563103,"201051344000417","174011545737251",0.00,17.30,0,295.16,307.78,0.0,0.0,0.000,1053626.3,1053626.3,3919,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563126,569701.00
06/14/2019 21:45,2,0.000,ALERT,214.19,298.17,60.012,1560563103,"201051344000685","174011545737251",0.00,17.00,0,295.76,309.29,0.0,0.0,0.000,1329935.2,1329935.2,3911,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563127,569702.00
06/14/2019 21:45,2,0.000,ALERT,213.96,297.57,60.001,1560563103,"201051344000651","174011545737251",0.00,16.30,0,295.46,307.48,0.0,0.0,0.000,1323610.0,1323610.0,3909,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563129,569703.00
06/14/2019 21:45,2,0.000,ALERT,213.29,298.77,60.022,1560563103,"201051344000594","174011545737251",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,1334709.4,1334709.4,3910,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560563131,569704.00
06/14/2019 21:45,2,0.000,ALERT,213.51,298.17,60.022,1560563103,"201051344000469","174011545737251",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,1314831.7,1314831.7,3908,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560563133,569705.00
06/14/2019 21:45,2,0.000,ALERT,214.19,298.47,60.022,1560563103,"201051344000585","174011545737251",0.00,17.00,0,295.16,308.09,0.0,0.0,0.000,1337929.6,1337929.6,3903,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563135,569706.00
06/14/2019 21:45,2,0.000,ALERT,213.96,298.17,60.043,1560563103,"201051344000853","174011545737251",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,1337928.7,1337928.7,3905,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563137,569707.00
06/14/2019 21:45,2,0.000,ALERT,214.19,298.77,60.028,1560563103,"201051344001145","174011545737251",0.00,16.30,0,296.36,308.99,0.0,0.0,0.000,1338329.1,1338329.1,3917,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563139,569708.00
06/14/2019 21:45,2,0.000,ALERT,213.96,298.47,60.033,1560563103,"201051344000438","174011545737251",0.00,17.00,0,296.06,308.39,0.0,0.0,0.000,1331745.3,1331745.3,3907,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563141,569709.00
06/14/2019 21:45,2,0.000,ALERT,213.51,298.47,60.017,1560563103,"201051344001135","174011545737251",0.00,17.00,0,296.06,308.09,0.0,0.0,0.000,1318797.4,1318797.4,3906,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563142,569710.00
06/14/2019 21:45,2,0.000,ALERT,213.29,298.47,60.028,1560563103,"201051344000983","174011545737251",0.00,16.00,0,296.66,300.27,0.0,0.0,0.000,1335887.4,1335887.4,3904,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563144,569711.00
06/14/2019 21:45,2,0.000,ALERT,213.74,298.17,60.054,1560563103,"201051344001203","174011545737251",0.00,17.00,0,296.06,308.99,0.0,0.0,0.000,1326678.5,1326678.5,3909,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563146,569712.00
06/14/2019 21:45,2,0.000,ALERT,213.74,298.77,60.038,1560563103,"201051344001230","174011545737251",0.00,17.00,0,296.06,308.99,0.0,0.0,0.000,1322033.4,1322033.4,3924,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563148,569713.00
06/14/2019 21:45,2,0.000,ALERT,213.29,298.17,59.980,1560563103,"201051344000646","174011545737251",0.00,16.70,0,295.16,308.39,0.0,0.0,0.000,1315886.9,1315886.9,3919,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560563150,569714.00
06/14/2019 21:45,2,0.000,ALERT,213.51,298.17,60.054,1560563103,"201051344000867","174011545737251",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,1313072.8,1313072.8,3905,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563151,569715.00
06/14/2019 21:45,2,0.000,ALERT,213.96,297.87,60.038,1560563103,"201051344000633","174011545737251",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,1310266.4,1310266.4,3912,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560563153,569716.00
06/14/2019 21:45,2,0.000,ALERT,213.51,298.47,60.038,1560563103,"201051344000955","174011545737251",0.00,17.30,0,295.76,308.09,0.0,0.0,0.000,1336365.5,1336365.5,3913,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563155,569717.00
06/14/2019 21:45,2,0.000,ALERT,213.51,297.87,60.038,1560563103,"201051344000648","174011545737251",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1324734.6,1324734.6,3903,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563157,569718.00
06/14/2019 21:45,2,0.000,ALERT,213.74,298.47,60.043,1560563103,"201051344000645","174011545737251",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,1330090.7,1330090.7,3908,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560563159,569719.00
06/14/2019 21:45,2,0.000,ALERT,213.29,299.07,60.070,1560563103,"201051344000569","174011545737251",0.00,16.00,0,296.66,300.57,0.0,0.0,0.000,1346726.7,1346726.7,3910,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560563160,569720.00
06/14/2019 21:45,2,0.000,ALERT,213.51,297.87,60.033,1560563103,"179051228000119","174011545737251",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,133284.1,133284.1,3940,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560563162,569721.00
06/14/2019 22:00,2,0.000,ALERT,212.38,298.17,60.006,1560564004,"201051344000579","174011545737251",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,1347300.0,1347300.0,3908,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564006,569722.00
06/14/2019 22:00,2,0.000,ALERT,211.93,296.06,60.001,1560564004,"201051344001025","174011545737251",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,1331108.2,1331108.2,3907,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564008,569723.00
06/14/2019 22:00,2,0.000,ALERT,212.16,296.96,60.049,1560564004,"201051344001093","174011545737251",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,1313901.1,1313901.1,3912,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564010,569724.00
06/14/2019 22:00,2,0.000,ALERT,212.38,297.87,60.012,1560564004,"201051344000458","174011545737251",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,1329140.7,1329140.7,3905,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564011,569725.00
06/14/2019 22:00,2,0.000,ALERT,211.93,296.96,60.017,1560564004,"201051344000890","174011545737251",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,1328916.5,1328916.5,3913,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564013,569726.00
06/14/2019 22:00,2,0.000,ALERT,212.38,297.57,60.006,1560564004,"201051344000988","174011545737251",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,1017416.3,1017416.3,3904,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564015,569727.00
06/14/2019 22:00,2,0.000,ALERT,212.61,297.87,60.049,1560564004,"201051344000582","174011545737251",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,1306848.3,1306848.3,3904,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564017,569728.00
06/14/2019 22:00,2,0.000,ALERT,212.16,297.87,60.012,1560564004,"201051344000868","174011545737251",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,1315094.5,1315094.5,3910,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564019,569729.00
06/14/2019 22:00,2,0.000,ALERT,212.83,297.87,60.043,1560564004,"201051344000576","174011545737251",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,1332255.0,1332255.0,3916,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564021,569730.00
06/14/2019 22:00,2,0.000,ALERT,212.38,296.96,59.985,1560564004,"201051344001158","174011545737251",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,1309226.5,1309226.5,3903,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564022,569731.00
06/14/2019 22:00,2,0.000,ALERT,212.38,296.36,60.006,1560564004,"201051344000917","174011545737251",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1323584.9,1323584.9,3911,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564024,569732.00
06/14/2019 22:00,2,0.000,ALERT,212.38,296.36,60.022,1560564004,"201051344000417","174011545737251",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1053626.3,1053626.3,3921,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564026,569733.00
06/14/2019 22:00,2,0.000,ALERT,212.61,296.96,60.012,1560564004,"201051344000685","174011545737251",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,1329935.2,1329935.2,3913,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564028,569734.00
06/14/2019 22:00,2,0.000,ALERT,212.38,296.36,59.975,1560564004,"201051344000651","174011545737251",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,1323610.0,1323610.0,3911,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564030,569735.00
06/14/2019 22:00,2,0.000,ALERT,212.16,298.17,60.017,1560564004,"201051344000594","174011545737251",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,1334709.4,1334709.4,3912,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564031,569736.00
06/14/2019 22:00,2,0.000,ALERT,212.38,297.57,60.022,1560564004,"201051344000469","174011545737251",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,1314831.7,1314831.7,3910,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564033,569737.00
06/14/2019 22:00,2,0.000,ALERT,212.38,297.26,59.964,1560564004,"201051344000585","174011545737251",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,1337929.6,1337929.6,3905,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564035,569738.00
06/14/2019 22:00,2,0.000,ALERT,212.83,297.57,60.012,1560564004,"201051344000853","174011545737251",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,1337928.7,1337928.7,3907,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564037,569739.00
06/14/2019 22:00,2,0.000,ALERT,212.61,297.57,60.006,1560564004,"201051344001145","174011545737251",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,1338329.1,1338329.1,3919,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564039,569740.00
06/14/2019 22:00,2,0.000,ALERT,212.38,296.96,60.070,1560564004,"201051344000438","174011545737251",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,1331745.3,1331745.3,3909,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564041,569741.00
06/14/2019 22:00,2,0.000,ALERT,211.93,296.96,60.017,1560564004,"201051344001135","174011545737251",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,1318797.4,1318797.4,3908,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564043,569742.00
06/14/2019 22:00,2,0.000,ALERT,212.38,297.57,60.017,1560564004,"201051344000983","174011545737251",0.00,15.30,0,296.66,300.27,0.0,0.0,0.000,1335887.4,1335887.4,3906,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564045,569743.00
06/14/2019 22:00,2,0.000,ALERT,212.38,296.96,59.985,1560564004,"201051344001203","174011545737251",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,1326678.5,1326678.5,3911,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564047,569744.00
06/14/2019 22:00,2,0.000,ALERT,212.38,297.57,60.012,1560564004,"201051344001230","174011545737251",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,1322033.4,1322033.4,3926,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564048,569745.00
06/14/2019 22:00,2,0.000,ALERT,211.93,296.66,60.017,1560564004,"201051344000646","174011545737251",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,1315886.9,1315886.9,3921,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564050,569746.00
06/14/2019 22:00,2,0.000,ALERT,212.61,297.26,60.022,1560564004,"201051344000867","174011545737251",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,1313072.8,1313072.8,3907,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564052,569747.00
06/14/2019 22:00,2,0.000,ALERT,212.83,296.96,60.022,1560564004,"201051344000633","174011545737251",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,1310266.4,1310266.4,3914,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564054,569748.00
06/14/2019 22:00,2,0.000,ALERT,211.93,297.26,60.012,1560564004,"201051344000955","174011545737251",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,1336365.5,1336365.5,3915,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564056,569749.00
06/14/2019 22:00,2,0.000,ALERT,212.61,296.96,60.012,1560564004,"201051344000648","174011545737251",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,1324734.6,1324734.6,3905,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564057,569750.00
06/14/2019 22:00,2,0.000,ALERT,212.83,297.26,60.022,1560564004,"201051344000645","174011545737251",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,1330090.7,1330090.7,3910,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564059,569751.00
06/14/2019 22:00,2,0.000,ALERT,212.38,297.87,60.017,1560564004,"201051344000569","174011545737251",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,1346726.7,1346726.7,3912,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564061,569752.00
06/14/2019 22:00,2,0.000,ALERT,212.61,296.96,60.012,1560564004,"179051228000119","174011545737251",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,133284.1,133284.1,3942,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560564063,569753.00
06/14/2019 22:15,2,0.000,ALERT,212.83,298.77,60.043,1560564904,"201051344000579","174011545737251",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,1347300.0,1347300.0,3910,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564906,569754.00
06/14/2019 22:15,2,0.000,ALERT,213.06,297.87,60.043,1560564904,"201051344001025","174011545737251",0.00,14.70,0,293.96,300.27,0.0,0.0,0.000,1331108.2,1331108.2,3909,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564908,569755.00
06/14/2019 22:15,2,0.000,ALERT,213.29,298.47,60.059,1560564904,"201051344001093","174011545737251",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,1313901.1,1313901.1,3914,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564910,569756.00
06/14/2019 22:15,2,0.000,ALERT,212.83,298.17,60.049,1560564904,"201051344000458","174011545737251",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,1329140.7,1329140.7,3907,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564912,569757.00
06/14/2019 22:15,2,0.000,ALERT,213.06,298.77,60.054,1560564904,"201051344000890","174011545737251",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,1328916.5,1328916.5,3915,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564913,569758.00
06/14/2019 22:15,2,0.000,ALERT,212.61,297.87,60.043,1560564904,"201051344000988","174011545737251",0.00,15.00,0,293.36,299.37,0.0,0.0,0.000,1017416.3,1017416.3,3906,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564915,569759.00
06/14/2019 22:15,2,0.000,ALERT,213.51,299.07,60.012,1560564904,"201051344000582","174011545737251",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,1306848.3,1306848.3,3906,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564917,569760.00
06/14/2019 22:15,2,0.000,ALERT,212.83,298.77,60.017,1560564904,"201051344000868","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1315094.5,1315094.5,3912,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564919,569761.00
06/14/2019 22:15,2,0.000,ALERT,213.29,298.77,60.059,1560564904,"201051344000576","174011545737251",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,1332255.0,1332255.0,3918,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564921,569762.00
06/14/2019 22:15,2,0.000,ALERT,212.83,297.57,60.049,1560564904,"201051344001158","174011545737251",0.00,14.30,0,294.86,299.37,0.0,0.0,0.000,1309226.5,1309226.5,3905,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564922,569763.00
06/14/2019 22:15,2,0.000,ALERT,213.06,297.26,60.081,1560564904,"201051344000917","174011545737251",0.00,15.80,0,293.66,299.37,0.0,0.0,0.000,1323584.9,1323584.9,3913,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564924,569764.00
06/14/2019 22:15,2,0.000,ALERT,213.29,297.57,60.043,1560564904,"201051344000417","174011545737251",0.00,15.30,0,294.26,299.07,0.0,0.0,0.000,1053626.3,1053626.3,3923,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564926,569765.00
06/14/2019 22:15,2,0.000,ALERT,213.29,298.17,60.049,1560564904,"201051344000685","174011545737251",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,1329935.2,1329935.2,3915,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564928,569766.00
06/14/2019 22:15,2,0.000,ALERT,213.29,297.57,60.054,1560564904,"201051344000651","174011545737251",0.00,14.30,0,293.96,299.37,0.0,0.0,0.000,1323610.0,1323610.0,3913,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564930,569767.00
06/14/2019 22:15,2,0.000,ALERT,212.61,298.77,60.081,1560564904,"201051344000594","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,1334709.4,1334709.4,3914,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564931,569768.00
06/14/2019 22:15,2,0.000,ALERT,212.83,297.87,60.054,1560564904,"201051344000469","174011545737251",0.00,14.00,0,294.56,299.37,0.0,0.0,0.000,1314831.7,1314831.7,3912,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564933,569769.00
06/14/2019 22:15,2,0.000,ALERT,213.29,298.17,60.049,1560564904,"201051344000585","174011545737251",0.00,15.30,0,294.56,299.97,0.0,0.0,0.000,1337929.6,1337929.6,3907,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564935,569770.00
06/14/2019 22:15,2,0.000,ALERT,213.51,298.17,60.049,1560564904,"201051344000853","174011545737251",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,1337928.7,1337928.7,3909,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564937,569771.00
06/14/2019 22:15,2,0.000,ALERT,213.29,298.47,60.054,1560564904,"201051344001145","174011545737251",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,1338329.1,1338329.1,3921,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564939,569772.00
06/14/2019 22:15,2,0.000,ALERT,213.06,297.87,60.043,1560564904,"201051344000438","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1331745.3,1331745.3,3911,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564941,569773.00
06/14/2019 22:15,2,0.000,ALERT,212.61,298.17,60.038,1560564904,"201051344001135","174011545737251",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,1318797.4,1318797.4,3910,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564943,569774.00
06/14/2019 22:15,2,0.000,ALERT,212.83,298.47,60.033,1560564904,"201051344000983","174011545737251",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,1335887.4,1335887.4,3908,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564945,569775.00
06/14/2019 22:15,2,0.000,ALERT,213.06,297.87,60.038,1560564904,"201051344001203","174011545737251",0.00,15.00,0,295.16,301.47,0.0,0.0,0.000,1326678.5,1326678.5,3913,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564947,569776.00
