ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 22:15,2,0.000,ALERT,213.06,298.47,60.022,1560564904,"201051344001230","174011545737251",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,1322033.4,1322033.4,3928,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564949,569777.00
06/14/2019 22:15,2,0.000,ALERT,212.61,297.87,60.033,1560564904,"201051344000646","174011545737251",0.00,14.70,0,294.56,299.67,0.0,0.0,0.000,1315886.9,1315886.9,3923,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564950,569778.00
06/14/2019 22:15,2,0.000,ALERT,213.06,298.17,60.028,1560564904,"201051344000867","174011545737251",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,1313072.8,1313072.8,3909,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564952,569779.00
06/14/2019 22:15,2,0.000,ALERT,213.51,298.17,60.028,1560564904,"201051344000633","174011545737251",0.00,15.00,0,293.66,299.07,0.0,0.0,0.000,1310266.4,1310266.4,3916,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564954,569780.00
06/14/2019 22:15,2,0.000,ALERT,212.61,298.17,60.022,1560564904,"201051344000955","174011545737251",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,1336365.5,1336365.5,3917,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564956,569781.00
06/14/2019 22:15,2,0.000,ALERT,213.06,297.87,60.028,1560564904,"201051344000648","174011545737251",0.00,14.30,0,294.86,299.67,0.0,0.0,0.000,1324734.6,1324734.6,3907,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564958,569782.00
06/14/2019 22:15,2,0.000,ALERT,213.29,298.47,60.049,1560564904,"201051344000645","174011545737251",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,1330090.7,1330090.7,3912,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560564959,569783.00
06/14/2019 22:15,2,0.000,ALERT,212.83,298.77,60.054,1560564904,"201051344000569","174011545737251",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,1346726.7,1346726.7,3914,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560564961,569784.00
06/14/2019 22:15,2,0.000,ALERT,213.06,297.87,60.017,1560564904,"179051228000119","174011545737251",0.00,16.30,0,293.66,299.07,0.0,0.0,0.000,133284.1,133284.1,3944,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560564963,569785.00
06/14/2019 22:30,2,0.000,ALERT,213.29,299.07,60.022,1560565804,"201051344000579","174011545737251",0.00,14.70,0,296.96,300.87,0.0,0.0,0.000,1347300.0,1347300.0,3912,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565806,569786.00
06/14/2019 22:30,2,0.000,ALERT,213.51,298.47,60.033,1560565804,"201051344001025","174011545737251",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,1331108.2,1331108.2,3911,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565808,569787.00
06/14/2019 22:30,2,0.000,ALERT,213.74,299.37,60.054,1560565804,"201051344001093","174011545737251",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,1313901.1,1313901.1,3916,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565810,569788.00
06/14/2019 22:30,2,0.000,ALERT,213.29,298.47,60.022,1560565804,"201051344000458","174011545737251",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,1329140.7,1329140.7,3909,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565812,569789.00
06/14/2019 22:30,2,0.000,ALERT,213.51,299.67,60.022,1560565804,"201051344000890","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1328916.5,1328916.5,3917,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565813,569790.00
06/14/2019 22:30,2,0.000,ALERT,213.29,298.47,60.033,1560565804,"201051344000988","174011545737251",0.00,14.30,0,293.66,299.97,0.0,0.0,0.000,1017416.3,1017416.3,3908,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565815,569791.00
06/14/2019 22:30,2,0.000,ALERT,214.19,299.97,59.980,1560565804,"201051344000582","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1306848.3,1306848.3,3908,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565817,569792.00
06/14/2019 22:30,2,0.000,ALERT,213.29,299.37,60.033,1560565804,"201051344000868","174011545737251",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,1315094.5,1315094.5,3914,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560565819,569793.00
06/14/2019 22:30,2,0.000,ALERT,213.96,299.07,60.033,1560565804,"201051344000576","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1332255.0,1332255.0,3920,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560565821,569794.00
06/14/2019 22:30,2,0.000,ALERT,213.51,298.17,60.017,1560565804,"201051344001158","174011545737251",0.00,13.70,0,295.16,299.67,0.0,0.0,0.000,1309226.5,1309226.5,3907,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565822,569795.00
06/14/2019 22:30,2,0.000,ALERT,213.74,298.47,60.017,1560565804,"201051344000917","174011545737251",0.00,15.00,0,294.56,299.67,0.0,0.0,0.000,1323584.9,1323584.9,3915,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560565824,569796.00
06/14/2019 22:30,2,0.000,ALERT,213.74,298.47,60.028,1560565804,"201051344000417","174011545737251",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,1053626.3,1053626.3,3925,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565826,569797.00
06/14/2019 22:30,2,0.000,ALERT,213.96,299.07,60.028,1560565804,"201051344000685","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1329935.2,1329935.2,3917,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565828,569798.00
06/14/2019 22:30,2,0.000,ALERT,213.74,298.47,59.975,1560565804,"201051344000651","174011545737251",0.00,13.70,0,295.46,299.97,0.0,0.0,0.000,1323610.0,1323610.0,3915,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565830,569799.00
06/14/2019 22:30,2,0.000,ALERT,213.29,299.37,60.028,1560565804,"201051344000594","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1334709.4,1334709.4,3916,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565832,569800.00
06/14/2019 22:30,2,0.000,ALERT,213.51,298.47,60.017,1560565804,"201051344000469","174011545737251",0.00,13.30,0,295.16,299.67,0.0,0.0,0.000,1314831.7,1314831.7,3914,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565833,569801.00
06/14/2019 22:30,2,0.000,ALERT,213.74,299.07,60.022,1560565804,"201051344000585","174011545737251",0.00,14.30,0,295.46,300.57,0.0,0.0,0.000,1337929.6,1337929.6,3909,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560565835,569802.00
06/14/2019 22:30,2,0.000,ALERT,214.19,298.77,60.022,1560565804,"201051344000853","174011545737251",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,1337928.7,1337928.7,3911,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565837,569803.00
06/14/2019 22:30,2,0.000,ALERT,214.19,299.37,60.022,1560565804,"201051344001145","174011545737251",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,1338329.1,1338329.1,3923,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565839,569804.00
06/14/2019 22:30,2,0.000,ALERT,213.74,298.77,60.006,1560565804,"201051344000438","174011545737251",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,1331745.3,1331745.3,3913,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565841,569805.00
06/14/2019 22:30,2,0.000,ALERT,213.51,299.07,60.012,1560565804,"201051344001135","174011545737251",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,1318797.4,1318797.4,3912,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565843,569806.00
06/14/2019 22:30,2,0.000,ALERT,213.51,298.77,60.028,1560565804,"201051344000983","174011545737251",0.00,14.30,0,296.66,300.57,0.0,0.0,0.000,1335887.4,1335887.4,3910,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565845,569807.00
06/14/2019 22:30,2,0.000,ALERT,213.74,298.77,59.975,1560565804,"201051344001203","174011545737251",0.00,14.30,0,296.06,302.07,0.0,0.0,0.000,1326678.5,1326678.5,3915,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565847,569808.00
06/14/2019 22:30,2,0.000,ALERT,213.51,299.37,60.017,1560565804,"201051344001230","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1322033.4,1322033.4,3930,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560565849,569809.00
06/14/2019 22:30,2,0.000,ALERT,213.29,298.77,60.017,1560565804,"201051344000646","174011545737251",0.00,14.00,0,295.46,300.27,0.0,0.0,0.000,1315886.9,1315886.9,3925,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565850,569810.00
06/14/2019 22:30,2,0.000,ALERT,213.74,298.17,59.990,1560565804,"201051344000867","174011545737251",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,1313072.8,1313072.8,3911,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565852,569811.00
06/14/2019 22:30,2,0.000,ALERT,213.96,297.87,59.990,1560565804,"201051344000633","174011545737251",0.00,14.30,0,294.56,299.67,0.0,0.0,0.000,1310266.4,1310266.4,3918,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565854,569812.00
06/14/2019 22:30,2,0.000,ALERT,213.29,298.77,60.017,1560565804,"201051344000955","174011545737251",0.00,14.30,0,296.36,300.27,0.0,0.0,0.000,1336365.5,1336365.5,3919,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560565856,569813.00
06/14/2019 22:30,2,0.000,ALERT,213.51,297.26,60.043,1560565804,"201051344000648","174011545737251",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,1324734.6,1324734.6,3909,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565858,569814.00
06/14/2019 22:30,2,0.000,ALERT,213.96,298.17,60.006,1560565804,"201051344000645","174011545737251",0.00,14.70,0,296.66,299.97,0.0,0.0,0.000,1330090.7,1330090.7,3914,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565859,569815.00
06/14/2019 22:30,2,0.000,ALERT,213.51,298.77,60.033,1560565804,"201051344000569","174011545737251",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,1346726.7,1346726.7,3916,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560565861,569816.00
06/14/2019 22:30,2,0.000,ALERT,213.74,297.87,60.028,1560565804,"179051228000119","174011545737251",0.00,16.00,0,294.86,299.67,0.0,0.0,0.000,133284.1,133284.1,3946,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560565863,569817.00
06/14/2019 22:45,2,0.000,ALERT,213.74,299.67,60.028,1560566704,"201051344000579","174011545737251",0.00,14.30,0,296.96,301.17,0.0,0.0,0.000,1347300.0,1347300.0,3914,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566706,569818.00
06/14/2019 22:45,2,0.000,ALERT,213.74,298.77,60.022,1560566704,"201051344001025","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1331108.2,1331108.2,3913,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566708,569819.00
06/14/2019 22:45,2,0.000,ALERT,213.96,299.37,60.022,1560566704,"201051344001093","174011545737251",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,1313901.1,1313901.1,3918,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566710,569820.00
06/14/2019 22:45,2,0.000,ALERT,213.74,299.07,60.022,1560566704,"201051344000458","174011545737251",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,1329140.7,1329140.7,3911,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566712,569821.00
06/14/2019 22:45,2,0.000,ALERT,213.96,299.97,60.017,1560566704,"201051344000890","174011545737251",0.00,14.00,0,297.57,301.47,0.0,0.0,0.000,1328916.5,1328916.5,3919,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566714,569822.00
06/14/2019 22:45,2,0.000,ALERT,213.51,299.07,60.022,1560566704,"201051344000988","174011545737251",0.00,14.00,0,294.26,299.97,0.0,0.0,0.000,1017416.3,1017416.3,3910,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566716,569823.00
06/14/2019 22:45,2,0.000,ALERT,214.41,300.57,60.028,1560566704,"201051344000582","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1306848.3,1306848.3,3910,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566717,569824.00
06/14/2019 22:45,2,0.000,ALERT,213.74,299.67,60.033,1560566704,"201051344000868","174011545737251",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,1315094.5,1315094.5,3916,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566719,569825.00
06/14/2019 22:45,2,0.000,ALERT,214.19,299.37,60.028,1560566704,"201051344000576","174011545737251",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,1332255.0,1332255.0,3922,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566721,569826.00
06/14/2019 22:45,2,0.000,ALERT,213.74,299.07,60.028,1560566704,"201051344001158","174011545737251",0.00,13.30,0,296.06,299.97,0.0,0.0,0.000,1309226.5,1309226.5,3909,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560566723,569827.00
06/14/2019 22:45,2,0.000,ALERT,214.19,299.07,60.059,1560566704,"201051344000917","174011545737251",0.00,14.70,0,295.76,299.97,0.0,0.0,0.000,1323584.9,1323584.9,3917,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566725,569828.00
06/14/2019 22:45,2,0.000,ALERT,214.19,298.77,60.028,1560566704,"201051344000417","174011545737251",0.00,13.70,0,296.36,299.97,0.0,0.0,0.000,1053626.3,1053626.3,3927,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560566726,569829.00
06/14/2019 22:45,2,0.000,ALERT,214.19,299.37,60.028,1560566704,"201051344000685","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1329935.2,1329935.2,3919,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566728,569830.00
06/14/2019 22:45,2,0.000,ALERT,214.19,298.77,60.033,1560566704,"201051344000651","174011545737251",0.00,13.00,0,296.66,300.27,0.0,0.0,0.000,1323610.0,1323610.0,3917,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566730,569831.00
06/14/2019 22:45,2,0.000,ALERT,213.51,299.67,60.033,1560566704,"201051344000594","174011545737251",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,1334709.4,1334709.4,3918,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566732,569832.00
06/14/2019 22:45,2,0.000,ALERT,213.74,298.77,60.017,1560566704,"201051344000469","174011545737251",0.00,13.00,0,295.46,299.97,0.0,0.0,0.000,1314831.7,1314831.7,3916,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566734,569833.00
06/14/2019 22:45,2,0.000,ALERT,214.19,299.37,60.043,1560566704,"201051344000585","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1337929.6,1337929.6,3911,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566736,569834.00
06/14/2019 22:45,2,0.000,ALERT,214.41,299.07,60.043,1560566704,"201051344000853","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1337928.7,1337928.7,3913,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566737,569835.00
06/14/2019 22:45,2,0.000,ALERT,214.41,299.67,60.065,1560566704,"201051344001145","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1338329.1,1338329.1,3925,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566739,569836.00
06/14/2019 22:45,2,0.000,ALERT,214.19,299.37,60.043,1560566704,"201051344000438","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1331745.3,1331745.3,3915,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560566742,569837.00
06/14/2019 22:45,2,0.000,ALERT,213.74,299.37,60.049,1560566704,"201051344001135","174011545737251",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,1318797.4,1318797.4,3914,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560566744,569838.00
06/14/2019 22:45,2,0.000,ALERT,213.51,299.07,60.033,1560566704,"201051344000983","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1335887.4,1335887.4,3912,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566745,569839.00
06/14/2019 22:45,2,0.000,ALERT,214.19,299.07,60.028,1560566704,"201051344001203","174011545737251",0.00,13.70,0,296.96,302.37,0.0,0.0,0.000,1326678.5,1326678.5,3917,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566747,569840.00
06/14/2019 22:45,2,0.000,ALERT,213.96,299.67,60.028,1560566704,"201051344001230","174011545737251",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1322033.4,1322033.4,3932,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560566749,569841.00
06/14/2019 22:45,2,0.000,ALERT,213.74,299.07,60.033,1560566704,"201051344000646","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1315886.9,1315886.9,3927,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560566751,569842.00
06/14/2019 22:45,2,0.000,ALERT,213.96,298.47,60.033,1560566704,"201051344000867","174011545737251",0.00,14.70,0,296.36,301.17,0.0,0.0,0.000,1313072.8,1313072.8,3913,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566753,569843.00
06/14/2019 22:45,2,0.000,ALERT,214.19,298.47,60.022,1560566704,"201051344000633","174011545737251",0.00,13.70,0,294.56,299.97,0.0,0.0,0.000,1310266.4,1310266.4,3920,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566755,569844.00
06/14/2019 22:45,2,0.000,ALERT,213.74,299.37,59.990,1560566704,"201051344000955","174011545737251",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,1336365.5,1336365.5,3921,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566756,569845.00
06/14/2019 22:45,2,0.000,ALERT,213.96,298.47,60.038,1560566704,"201051344000648","174011545737251",0.00,13.70,0,295.76,300.57,0.0,0.0,0.000,1324734.6,1324734.6,3911,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566758,569846.00
06/14/2019 22:45,2,0.000,ALERT,214.19,298.77,60.059,1560566704,"201051344000645","174011545737251",0.00,14.30,0,296.66,300.27,0.0,0.0,0.000,1330090.7,1330090.7,3916,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566760,569847.00
06/14/2019 22:45,2,0.000,ALERT,213.74,299.37,60.028,1560566704,"201051344000569","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1346726.7,1346726.7,3918,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560566762,569848.00
06/14/2019 22:45,2,0.000,ALERT,213.96,298.47,60.043,1560566704,"179051228000119","174011545737251",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,133284.1,133284.1,3948,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560566764,569849.00
06/14/2019 23:00,2,0.000,ALERT,213.74,299.37,59.985,1560567604,"201051344000579","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1347300.0,1347300.0,3916,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567607,569850.00
06/14/2019 23:00,2,0.000,ALERT,214.19,298.77,60.006,1560567604,"201051344001025","174011545737251",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,1331108.2,1331108.2,3915,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567608,569851.00
06/14/2019 23:00,2,0.000,ALERT,214.41,299.37,60.001,1560567604,"201051344001093","174011545737251",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,1313901.1,1313901.1,3920,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567610,569852.00
06/14/2019 23:00,2,0.000,ALERT,213.74,299.07,59.985,1560567604,"201051344000458","174011545737251",0.00,14.70,0,297.26,301.47,0.0,0.0,0.000,1329140.7,1329140.7,3913,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567612,569853.00
06/14/2019 23:00,2,0.000,ALERT,214.41,299.97,60.017,1560567604,"201051344000890","174011545737251",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,1328916.5,1328916.5,3921,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567614,569854.00
06/14/2019 23:00,2,0.000,ALERT,213.74,298.77,60.022,1560567604,"201051344000988","174011545737251",0.00,13.70,0,294.86,300.57,0.0,0.0,0.000,1017416.3,1017416.3,3912,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560567616,569855.00
06/14/2019 23:00,2,0.000,ALERT,214.87,300.27,60.012,1560567604,"201051344000582","174011545737251",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,1306848.3,1306848.3,3912,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560567618,569856.00
06/14/2019 23:00,2,0.000,ALERT,213.74,299.67,60.017,1560567604,"201051344000868","174011545737251",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,1315094.5,1315094.5,3918,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567620,569857.00
06/14/2019 23:00,2,0.000,ALERT,214.19,299.37,60.017,1560567604,"201051344000576","174011545737251",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,1332255.0,1332255.0,3924,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567622,569858.00
06/14/2019 23:00,2,0.000,ALERT,213.74,299.07,60.028,1560567604,"201051344001158","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1309226.5,1309226.5,3911,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560567623,569859.00
06/14/2019 23:00,2,0.000,ALERT,214.64,299.07,60.033,1560567604,"201051344000917","174011545737251",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,1323584.9,1323584.9,3919,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567625,569860.00
06/14/2019 23:00,2,0.000,ALERT,214.64,299.07,60.028,1560567604,"201051344000417","174011545737251",0.00,13.70,0,296.96,300.57,0.0,0.0,0.000,1053626.3,1053626.3,3929,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560567627,569861.00
06/14/2019 23:00,2,0.000,ALERT,214.64,299.67,60.038,1560567604,"201051344000685","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1329935.2,1329935.2,3921,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567629,569862.00
06/14/2019 23:00,2,0.000,ALERT,214.41,298.77,60.049,1560567604,"201051344000651","174011545737251",0.00,12.70,0,296.96,300.57,0.0,0.0,0.000,1323610.0,1323610.0,3919,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567631,569863.00
06/14/2019 23:00,2,0.000,ALERT,213.51,299.97,60.043,1560567604,"201051344000594","174011545737251",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,1334709.4,1334709.4,3920,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567632,569864.00
06/14/2019 23:00,2,0.000,ALERT,213.96,299.37,60.028,1560567604,"201051344000469","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1314831.7,1314831.7,3918,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567634,569865.00
06/14/2019 23:00,2,0.000,ALERT,214.64,299.67,60.038,1560567604,"201051344000585","174011545737251",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,1337929.6,1337929.6,3913,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567636,569866.00
06/14/2019 23:00,2,0.000,ALERT,214.41,299.07,60.028,1560567604,"201051344000853","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1337928.7,1337928.7,3915,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567638,569867.00
06/14/2019 23:00,2,0.000,ALERT,214.64,300.27,60.059,1560567604,"201051344001145","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1338329.1,1338329.1,3927,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567640,569868.00
06/14/2019 23:00,2,0.000,ALERT,214.64,299.67,60.028,1560567604,"201051344000438","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1331745.3,1331745.3,3917,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560567642,569869.00
06/14/2019 23:00,2,0.000,ALERT,214.19,299.67,60.028,1560567604,"201051344001135","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1318797.4,1318797.4,3916,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560567644,569870.00
06/14/2019 23:00,2,0.000,ALERT,213.74,299.37,60.022,1560567604,"201051344000983","174011545737251",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1335887.4,1335887.4,3914,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567646,569871.00
06/14/2019 23:00,2,0.000,ALERT,214.41,299.67,60.028,1560567604,"201051344001203","174011545737251",0.00,13.70,0,297.26,302.68,0.0,0.0,0.000,1326678.5,1326678.5,3919,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567648,569872.00
06/14/2019 23:00,2,0.000,ALERT,214.41,299.97,60.022,1560567604,"201051344001230","174011545737251",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,1322033.4,1322033.4,3934,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560567650,569873.00
06/14/2019 23:00,2,0.000,ALERT,213.96,299.37,60.028,1560567604,"201051344000646","174011545737251",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,1315886.9,1315886.9,3929,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560567652,569874.00
06/14/2019 23:00,2,0.000,ALERT,213.96,298.77,60.012,1560567604,"201051344000867","174011545737251",0.00,14.30,0,296.66,301.17,0.0,0.0,0.000,1313072.8,1313072.8,3915,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567653,569875.00
06/14/2019 23:00,2,0.000,ALERT,214.41,298.77,60.017,1560567604,"201051344000633","174011545737251",0.00,13.30,0,295.16,299.97,0.0,0.0,0.000,1310266.4,1310266.4,3922,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567655,569876.00
06/14/2019 23:00,2,0.000,ALERT,213.96,299.37,59.975,1560567604,"201051344000955","174011545737251",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,1336365.5,1336365.5,3923,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560567657,569877.00
06/14/2019 23:00,2,0.000,ALERT,213.96,298.47,60.028,1560567604,"201051344000648","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1324734.6,1324734.6,3913,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567659,569878.00
06/14/2019 23:00,2,0.000,ALERT,214.19,299.07,60.017,1560567604,"201051344000645","174011545737251",0.00,14.30,0,297.26,300.57,0.0,0.0,0.000,1330090.7,1330090.7,3918,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567661,569879.00
06/14/2019 23:00,2,0.000,ALERT,213.74,299.67,60.017,1560567604,"201051344000569","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1346726.7,1346726.7,3920,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560567663,569880.00
06/14/2019 23:00,2,0.000,ALERT,213.96,298.47,60.006,1560567604,"179051228000119","174011545737251",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,133284.1,133284.1,3950,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560567664,569881.00
06/14/2019 23:15,2,0.000,ALERT,213.29,299.67,60.038,1560568504,"201051344000579","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1347300.0,1347300.0,3918,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568506,569882.00
06/14/2019 23:15,2,0.000,ALERT,212.83,297.26,60.033,1560568504,"201051344001025","174011545737251",0.00,13.00,0,295.76,301.47,0.0,0.0,0.000,1331108.2,1331108.2,3917,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568508,569883.00
06/14/2019 23:15,2,0.000,ALERT,213.06,298.17,60.043,1560568504,"201051344001093","174011545737251",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,1313901.1,1313901.1,3922,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568510,569884.00
06/14/2019 23:15,2,0.000,ALERT,213.06,299.07,60.033,1560568504,"201051344000458","174011545737251",0.00,14.30,0,296.96,301.47,0.0,0.0,0.000,1329140.7,1329140.7,3915,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560568512,569885.00
06/14/2019 23:15,2,0.000,ALERT,212.83,298.47,59.996,1560568504,"201051344000890","174011545737251",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,1328916.5,1328916.5,3923,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568514,569886.00
06/14/2019 23:15,2,0.000,ALERT,213.06,299.07,60.065,1560568504,"201051344000988","174011545737251",0.00,13.70,0,294.56,300.27,0.0,0.0,0.000,1017416.3,1017416.3,3914,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568515,569887.00
06/14/2019 23:15,2,0.000,ALERT,213.51,299.07,60.028,1560568504,"201051344000582","174011545737251",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,1306848.3,1306848.3,3914,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568517,569888.00
06/14/2019 23:15,2,0.000,ALERT,213.06,299.67,60.043,1560568504,"201051344000868","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1315094.5,1315094.5,3920,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568519,569889.00
06/14/2019 23:15,2,0.000,ALERT,213.74,299.67,60.006,1560568504,"201051344000576","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1332255.0,1332255.0,3926,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568521,569890.00
06/14/2019 23:15,2,0.000,ALERT,213.29,299.07,60.043,1560568504,"201051344001158","174011545737251",0.00,13.00,0,296.96,300.27,0.0,0.0,0.000,1309226.5,1309226.5,3913,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560568523,569891.00
06/14/2019 23:15,2,0.000,ALERT,213.06,297.57,60.033,1560568504,"201051344000917","174011545737251",0.00,14.00,0,295.16,300.27,0.0,0.0,0.000,1323584.9,1323584.9,3921,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560568524,569892.00
06/14/2019 23:15,2,0.000,ALERT,213.29,297.57,60.033,1560568504,"201051344000417","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1053626.3,1053626.3,3931,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568526,569893.00
06/14/2019 23:15,2,0.000,ALERT,213.29,298.17,60.033,1560568504,"201051344000685","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1329935.2,1329935.2,3923,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568528,569894.00
06/14/2019 23:15,2,0.000,ALERT,213.06,297.57,60.006,1560568504,"201051344000651","174011545737251",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,1323610.0,1323610.0,3921,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568530,569895.00
06/14/2019 23:15,2,0.000,ALERT,213.06,299.97,60.038,1560568504,"201051344000594","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1334709.4,1334709.4,3922,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568532,569896.00
06/14/2019 23:15,2,0.000,ALERT,213.29,299.07,60.038,1560568504,"201051344000469","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1314831.7,1314831.7,3920,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568534,569897.00
06/14/2019 23:15,2,0.000,ALERT,213.06,298.17,60.059,1560568504,"201051344000585","174011545737251",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,1337929.6,1337929.6,3915,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568536,569898.00
06/14/2019 23:15,2,0.000,ALERT,213.74,299.07,60.038,1560568504,"201051344000853","174011545737251",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,1337928.7,1337928.7,3917,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560568537,569899.00
06/14/2019 23:15,2,0.000,ALERT,213.06,298.47,60.028,1560568504,"201051344001145","174011545737251",0.00,13.00,0,296.66,301.77,0.0,0.0,0.000,1338329.1,1338329.1,3929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560568540,569900.00
06/14/2019 23:15,2,0.000,ALERT,213.06,297.87,60.033,1560568504,"201051344000438","174011545737251",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,1331745.3,1331745.3,3919,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568542,569901.00
06/14/2019 23:15,2,0.000,ALERT,212.61,297.87,60.038,1560568504,"201051344001135","174011545737251",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,1318797.4,1318797.4,3918,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568543,569902.00
06/14/2019 23:15,2,0.000,ALERT,213.06,299.37,60.038,1560568504,"201051344000983","174011545737251",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,1335887.4,1335887.4,3916,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568545,569903.00
06/14/2019 23:15,2,0.000,ALERT,212.83,297.87,60.043,1560568504,"201051344001203","174011545737251",0.00,13.30,0,296.36,302.68,0.0,0.0,0.000,1326678.5,1326678.5,3921,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568547,569904.00
06/14/2019 23:15,2,0.000,ALERT,212.83,298.17,60.043,1560568504,"201051344001230","174011545737251",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1322033.4,1322033.4,3936,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568549,569905.00
06/14/2019 23:15,2,0.000,ALERT,212.38,297.87,60.070,1560568504,"201051344000646","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1315886.9,1315886.9,3931,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568551,569906.00
06/14/2019 23:15,2,0.000,ALERT,213.29,299.07,60.065,1560568504,"201051344000867","174011545737251",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,1313072.8,1313072.8,3917,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560568552,569907.00
06/14/2019 23:15,2,0.000,ALERT,213.51,299.07,60.049,1560568504,"201051344000633","174011545737251",0.00,13.30,0,295.46,300.27,0.0,0.0,0.000,1310266.4,1310266.4,3924,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568554,569908.00
06/14/2019 23:15,2,0.000,ALERT,212.38,297.87,60.054,1560568504,"201051344000955","174011545737251",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,1336365.5,1336365.5,3925,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560568556,569909.00
06/14/2019 23:15,2,0.000,ALERT,213.29,298.47,60.043,1560568504,"201051344000648","174011545737251",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,1324734.6,1324734.6,3915,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568558,569910.00
06/14/2019 23:15,2,0.000,ALERT,213.51,298.77,60.070,1560568504,"201051344000645","174011545737251",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,1330090.7,1330090.7,3920,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568560,569911.00
06/14/2019 23:15,2,0.000,ALERT,213.06,299.67,60.081,1560568504,"201051344000569","174011545737251",0.00,13.70,0,297.87,301.47,0.0,0.0,0.000,1346726.7,1346726.7,3922,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560568562,569912.00
06/14/2019 23:15,2,0.000,ALERT,213.29,298.47,60.038,1560568504,"179051228000119","174011545737251",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,133284.1,133284.1,3952,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560568563,569913.00
06/14/2019 23:30,2,0.000,ALERT,213.96,300.87,59.996,1560569404,"201051344000579","174011545737251",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,1347300.0,1347300.0,3920,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560569406,569914.00
06/14/2019 23:30,2,0.000,ALERT,213.51,298.17,59.990,1560569404,"201051344001025","174011545737251",0.00,13.00,0,295.76,300.57,0.0,0.0,0.000,1331108.2,1331108.2,3919,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569408,569915.00
06/14/2019 23:30,2,0.000,ALERT,213.74,298.77,59.980,1560569404,"201051344001093","174011545737251",0.00,14.00,0,296.06,299.97,0.0,0.0,0.000,1313901.1,1313901.1,3924,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560569410,569916.00
06/14/2019 23:30,2,0.000,ALERT,213.74,299.97,59.959,1560569404,"201051344000458","174011545737251",0.00,14.30,0,296.96,301.77,0.0,0.0,0.000,1329140.7,1329140.7,3917,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569411,569917.00
06/14/2019 23:30,2,0.000,ALERT,213.74,299.37,60.001,1560569404,"201051344000890","174011545737251",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,1328916.5,1328916.5,3925,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569413,569918.00
06/14/2019 23:30,2,0.000,ALERT,213.74,299.97,60.028,1560569404,"201051344000988","174011545737251",0.00,13.70,0,294.86,300.87,0.0,0.0,0.000,1017416.3,1017416.3,3916,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560569415,569919.00
06/14/2019 23:30,2,0.000,ALERT,214.19,299.67,59.990,1560569404,"201051344000582","174011545737251",0.00,13.00,0,296.66,300.87,0.0,0.0,0.000,1306848.3,1306848.3,3916,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560569417,569920.00
06/14/2019 23:30,2,0.000,ALERT,213.74,300.57,60.006,1560569404,"201051344000868","174011545737251",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1315094.5,1315094.5,3922,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569419,569921.00
