ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/14/2019 23:30,2,0.000,ALERT,214.19,300.27,60.006,1560569404,"201051344000576","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1332255.0,1332255.0,3928,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569420,569922.00
06/14/2019 23:30,2,0.000,ALERT,213.96,299.67,60.001,1560569404,"201051344001158","174011545737251",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,1309226.5,1309226.5,3915,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569422,569923.00
06/14/2019 23:30,2,0.000,ALERT,213.96,298.77,59.980,1560569404,"201051344000917","174011545737251",0.00,14.00,0,294.86,299.67,0.0,0.0,0.000,1323584.9,1323584.9,3923,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569424,569924.00
06/14/2019 23:30,2,0.000,ALERT,214.19,298.47,60.001,1560569404,"201051344000417","174011545737251",0.00,13.30,0,295.76,299.67,0.0,0.0,0.000,1053626.3,1053626.3,3933,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569426,569925.00
06/14/2019 23:30,2,0.000,ALERT,214.19,299.07,59.990,1560569404,"201051344000685","174011545737251",0.00,13.30,0,296.06,300.27,0.0,0.0,0.000,1329935.2,1329935.2,3925,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569428,569926.00
06/14/2019 23:30,2,0.000,ALERT,213.96,298.47,60.001,1560569404,"201051344000651","174011545737251",0.00,12.70,0,295.46,299.67,0.0,0.0,0.000,1323610.0,1323610.0,3923,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569429,569927.00
06/14/2019 23:30,2,0.000,ALERT,213.74,300.27,59.969,1560569404,"201051344000594","174011545737251",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1334709.4,1334709.4,3924,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569431,569928.00
06/14/2019 23:30,2,0.000,ALERT,213.96,299.67,60.006,1560569404,"201051344000469","174011545737251",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,1314831.7,1314831.7,3922,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560569433,569929.00
06/14/2019 23:30,2,0.000,ALERT,213.96,299.07,60.006,1560569404,"201051344000585","174011545737251",0.00,13.70,0,295.46,300.27,0.0,0.0,0.000,1337929.6,1337929.6,3917,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560569435,569930.00
06/14/2019 23:30,2,0.000,ALERT,214.41,299.97,60.001,1560569404,"201051344000853","174011545737251",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,1337928.7,1337928.7,3919,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569437,569931.00
06/14/2019 23:30,2,0.000,ALERT,214.19,299.07,60.001,1560569404,"201051344001145","174011545737251",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,1338329.1,1338329.1,3931,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569439,569932.00
06/14/2019 23:30,2,0.000,ALERT,213.96,298.77,60.001,1560569404,"201051344000438","174011545737251",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,1331745.3,1331745.3,3921,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569441,569933.00
06/14/2019 23:30,2,0.000,ALERT,213.74,298.77,60.001,1560569404,"201051344001135","174011545737251",0.00,13.00,0,296.06,300.57,0.0,0.0,0.000,1318797.4,1318797.4,3920,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569443,569934.00
06/14/2019 23:30,2,0.000,ALERT,213.96,299.97,60.001,1560569404,"201051344000983","174011545737251",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,1335887.4,1335887.4,3918,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569445,569935.00
06/14/2019 23:30,2,0.000,ALERT,214.19,298.77,60.001,1560569404,"201051344001203","174011545737251",0.00,13.30,0,296.06,301.77,0.0,0.0,0.000,1326678.5,1326678.5,3923,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569447,569936.00
06/14/2019 23:30,2,0.000,ALERT,213.96,299.37,59.959,1560569404,"201051344001230","174011545737251",0.00,13.30,0,296.36,300.57,0.0,0.0,0.000,1322033.4,1322033.4,3938,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569448,569937.00
06/14/2019 23:30,2,0.000,ALERT,213.74,298.77,59.996,1560569404,"201051344000646","174011545737251",0.00,13.00,0,295.16,299.97,0.0,0.0,0.000,1315886.9,1315886.9,3933,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569450,569938.00
06/14/2019 23:30,2,0.000,ALERT,214.19,299.37,60.043,1560569404,"201051344000867","174011545737251",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,1313072.8,1313072.8,3919,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569452,569939.00
06/14/2019 23:30,2,0.000,ALERT,214.41,299.37,59.990,1560569404,"201051344000633","174011545737251",0.00,13.30,0,295.46,300.57,0.0,0.0,0.000,1310266.4,1310266.4,3926,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569454,569940.00
06/14/2019 23:30,2,0.000,ALERT,213.74,299.07,59.996,1560569404,"201051344000955","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1336365.5,1336365.5,3927,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560569456,569941.00
06/14/2019 23:30,2,0.000,ALERT,214.19,299.07,60.012,1560569404,"201051344000648","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1324734.6,1324734.6,3917,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569457,569942.00
06/14/2019 23:30,2,0.000,ALERT,214.41,299.97,60.012,1560569404,"201051344000645","174011545737251",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,1330090.7,1330090.7,3922,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560569459,569943.00
06/14/2019 23:30,2,0.000,ALERT,213.96,300.57,60.006,1560569404,"201051344000569","174011545737251",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,1346726.7,1346726.7,3924,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560569461,569944.00
06/14/2019 23:30,2,0.000,ALERT,214.19,299.37,59.996,1560569404,"179051228000119","174011545737251",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,133284.1,133284.1,3954,0,0,0,L,46974696,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560569463,569945.00
06/14/2019 23:45,2,0.000,ALERT,213.51,299.97,60.001,1560570304,"201051344000579","174011545737251",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,1347300.0,1347300.0,3922,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570306,569946.00
06/14/2019 23:45,2,0.000,ALERT,213.51,298.17,60.038,1560570304,"201051344001025","174011545737251",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,1331108.2,1331108.2,3921,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560570308,569947.00
06/14/2019 23:45,2,0.000,ALERT,213.74,298.77,59.990,1560570304,"201051344001093","174011545737251",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,1313901.1,1313901.1,3926,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570310,569948.00
06/14/2019 23:45,2,0.000,ALERT,213.51,299.37,60.001,1560570304,"201051344000458","174011545737251",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,1329140.7,1329140.7,3919,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560570312,569949.00
06/14/2019 23:45,2,0.000,ALERT,213.51,299.07,60.017,1560570304,"201051344000890","174011545737251",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,1328916.5,1328916.5,3927,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570313,569950.00
06/14/2019 23:45,2,0.000,ALERT,213.51,299.37,59.969,1560570304,"201051344000988","174011545737251",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,1017416.3,1017416.3,3918,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570315,569951.00
06/14/2019 23:45,2,0.000,ALERT,214.19,299.67,60.006,1560570304,"201051344000582","174011545737251",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,1306848.3,1306848.3,3918,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560570317,569952.00
06/14/2019 23:45,2,0.000,ALERT,213.51,299.97,60.006,1560570304,"201051344000868","174011545737251",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,1315094.5,1315094.5,3924,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570319,569953.00
06/14/2019 23:45,2,0.000,ALERT,214.19,300.27,60.001,1560570304,"201051344000576","174011545737251",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,1332255.0,1332255.0,3930,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570321,569954.00
06/14/2019 23:45,2,0.000,ALERT,213.74,299.37,60.006,1560570304,"201051344001158","174011545737251",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,1309226.5,1309226.5,3917,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570322,569955.00
06/14/2019 23:45,2,0.000,ALERT,213.74,297.87,59.996,1560570304,"201051344000917","174011545737251",0.00,14.30,0,296.06,299.97,0.0,0.0,0.000,1323584.9,1323584.9,3925,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570324,569956.00
06/14/2019 23:45,2,0.000,ALERT,213.74,297.87,60.033,1560570304,"201051344000417","174011545737251",0.00,13.30,0,296.36,299.97,0.0,0.0,0.000,1053626.3,1053626.3,3935,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570326,569957.00
06/14/2019 23:45,2,0.000,ALERT,213.96,298.77,59.990,1560570304,"201051344000685","174011545737251",0.00,13.30,0,297.26,300.57,0.0,0.0,0.000,1329935.2,1329935.2,3927,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570328,569958.00
06/14/2019 23:45,2,0.000,ALERT,213.74,298.17,60.001,1560570304,"201051344000651","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1323610.0,1323610.0,3925,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570330,569959.00
06/14/2019 23:45,2,0.000,ALERT,213.51,300.57,59.985,1560570304,"201051344000594","174011545737251",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1334709.4,1334709.4,3926,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560570332,569960.00
06/14/2019 23:45,2,0.000,ALERT,213.74,299.97,60.006,1560570304,"201051344000469","174011545737251",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,1314831.7,1314831.7,3924,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570333,569961.00
06/14/2019 23:45,2,0.000,ALERT,213.96,299.07,60.001,1560570304,"201051344000585","174011545737251",0.00,13.70,0,296.36,300.57,0.0,0.0,0.000,1337929.6,1337929.6,3919,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570336,569962.00
06/14/2019 23:45,2,0.000,ALERT,214.19,299.67,60.006,1560570304,"201051344000853","174011545737251",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1337928.7,1337928.7,3921,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570338,569963.00
06/14/2019 23:45,2,0.000,ALERT,213.96,299.07,59.985,1560570304,"201051344001145","174011545737251",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,1338329.1,1338329.1,3933,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570340,569964.00
06/14/2019 23:45,2,0.000,ALERT,213.96,299.07,60.006,1560570304,"201051344000438","174011545737251",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,1331745.3,1331745.3,3923,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570342,569965.00
06/14/2019 23:45,2,0.000,ALERT,213.51,298.77,60.001,1560570304,"201051344001135","174011545737251",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,1318797.4,1318797.4,3922,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560570344,569966.00
06/14/2019 23:45,2,0.000,ALERT,213.74,300.27,60.006,1560570304,"201051344000983","174011545737251",0.00,13.70,0,298.17,301.77,0.0,0.0,0.000,1335887.4,1335887.4,3920,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570346,569967.00
06/14/2019 23:45,2,0.000,ALERT,213.74,298.77,60.006,1560570304,"201051344001203","174011545737251",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,1326678.5,1326678.5,3925,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570347,569968.00
06/14/2019 23:45,2,0.000,ALERT,213.51,299.37,60.054,1560570304,"201051344001230","174011545737251",0.00,13.30,0,296.96,300.87,0.0,0.0,0.000,1322033.4,1322033.4,3940,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560570349,569969.00
06/14/2019 23:45,2,0.000,ALERT,213.29,298.77,60.017,1560570304,"201051344000646","174011545737251",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,1315886.9,1315886.9,3935,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560570351,569970.00
06/14/2019 23:45,2,0.000,ALERT,213.96,299.97,60.038,1560570304,"201051344000867","174011545737251",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,1313072.8,1313072.8,3921,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570353,569971.00
06/14/2019 23:45,2,0.000,ALERT,214.41,299.37,60.022,1560570304,"201051344000633","174011545737251",0.00,13.30,0,296.06,300.87,0.0,0.0,0.000,1310266.4,1310266.4,3928,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570355,569972.00
06/14/2019 23:45,2,0.000,ALERT,213.29,298.77,60.006,1560570304,"201051344000955","174011545737251",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,1336365.5,1336365.5,3929,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570356,569973.00
06/14/2019 23:45,2,0.000,ALERT,213.74,299.07,60.022,1560570304,"201051344000648","174011545737251",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,1324734.6,1324734.6,3919,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560570358,569974.00
06/14/2019 23:45,2,0.000,ALERT,214.19,299.67,60.017,1560570304,"201051344000645","174011545737251",0.00,14.00,0,297.87,301.47,0.0,0.0,0.000,1330090.7,1330090.7,3924,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1560570360,569975.00
06/14/2019 23:45,2,0.000,ALERT,213.74,300.57,60.022,1560570304,"201051344000569","174011545737251",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,1346726.7,1346726.7,3926,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1560570362,569976.00
06/14/2019 23:45,2,0.000,ALERT,213.96,299.67,60.022,1560570304,"179051228000119","174011545737251",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,133284.1,133284.1,3956,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1560570364,569977.00
